ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2014 00:00,2,0.000,ALERT,215.09,299.67,60.038,1406520004,"274151322000083","019011112586793",0.00,13.30,0,284.94,301.17,0.0,0.0,0.000,207412.6,207412.6,17669,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406520039,62119.00
07/28/2014 00:00,2,0.000,ALERT,215.32,298.77,60.033,1406520004,"274151322000076","019011112586793",0.00,13.70,0,284.64,301.47,0.0,0.0,0.000,215330.4,215330.4,17650,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406520041,62120.00
07/28/2014 00:00,2,0.000,ALERT,214.64,298.47,60.065,1406520004,"274151322000094","019011112586793",0.00,13.30,0,284.34,300.57,0.0,0.0,0.000,147781.2,147781.2,18022,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406520043,62121.00
07/28/2014 00:00,2,0.000,ALERT,214.41,299.67,60.054,1406520004,"274151322000052","019011112586793",0.00,13.70,0,284.64,301.47,0.0,0.0,0.000,208189.0,208189.0,17612,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406520044,62122.00
07/28/2014 00:00,2,0.000,ALERT,215.09,299.07,60.028,1406520004,"274151322000085","019011112586793",0.00,13.70,0,284.94,301.17,0.0,0.0,0.000,207257.9,207257.9,17568,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406520046,62123.00
07/28/2014 00:00,2,0.000,ALERT,214.87,298.77,60.033,1406520004,"274151322000087","019011112586793",0.00,15.50,0,284.04,300.27,0.0,0.0,0.000,197811.4,197811.4,17604,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406520048,62124.00
07/28/2014 00:00,2,0.000,ALERT,214.19,299.07,60.022,1406520004,"274151322000088","019011112586793",0.00,14.00,0,284.94,300.87,0.0,0.0,0.000,201166.9,201166.9,17587,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406520050,62125.00
07/28/2014 00:00,2,0.000,ALERT,214.64,299.97,60.038,1406520004,"274151322000095","019011112586793",0.00,13.00,0,285.84,301.77,0.0,0.0,0.000,213308.0,213308.0,17639,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406520052,62126.00
07/28/2014 00:00,2,0.000,ALERT,215.54,298.47,60.033,1406520004,"274151322000068","019011112586793",0.00,14.30,0,284.04,299.97,0.0,0.0,0.000,145861.7,145861.7,18078,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406520054,62127.00
07/28/2014 00:00,2,0.000,ALERT,214.64,299.67,60.006,1406520004,"274151322000054","019011112586793",0.00,14.00,0,284.64,301.17,0.0,0.0,0.000,205313.5,205313.5,17720,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406520056,62128.00
07/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406520004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406520873,62129.00
07/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406520004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406520873,62130.00
07/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406520004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406520873,62131.00
07/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406520004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406520873,62132.00
07/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406520004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406520873,62133.00
07/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406520004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406520873,62134.00
07/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406520004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406520873,62135.00
07/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406520004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406520873,62136.00
07/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406520004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406520873,62137.00
07/28/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1406520004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406520873,62138.00
07/28/2014 00:15,2,0.000,ALERT,214.19,298.47,60.006,1406520904,"274151322000083","019011112586793",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,207412.6,207412.6,17671,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406520939,62139.00
07/28/2014 00:15,2,0.000,ALERT,214.64,298.47,60.001,1406520904,"274151322000076","019011112586793",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,215330.4,215330.4,17652,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406520941,62140.00
07/28/2014 00:15,2,0.000,ALERT,213.96,297.57,60.006,1406520904,"274151322000094","019011112586793",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,147781.2,147781.2,18024,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406520942,62141.00
07/28/2014 00:15,2,0.000,ALERT,213.96,297.87,59.990,1406520904,"274151322000052","019011112586793",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,208189.0,208189.0,17614,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406520944,62142.00
07/28/2014 00:15,2,0.000,ALERT,214.19,298.47,60.006,1406520904,"274151322000085","019011112586793",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,207257.9,207257.9,17570,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406520946,62143.00
07/28/2014 00:15,2,0.000,ALERT,213.96,297.26,60.001,1406520904,"274151322000087","019011112586793",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,197811.4,197811.4,17606,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406520948,62144.00
07/28/2014 00:15,2,0.000,ALERT,213.74,297.57,59.985,1406520904,"274151322000088","019011112586793",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,201166.9,201166.9,17589,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406520950,62145.00
07/28/2014 00:15,2,0.000,ALERT,213.96,299.07,60.006,1406520904,"274151322000095","019011112586793",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,213308.0,213308.0,17641,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406520952,62146.00
07/28/2014 00:15,2,0.000,ALERT,214.87,297.26,60.006,1406520904,"274151322000068","019011112586793",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,145861.7,145861.7,18080,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406520954,62147.00
07/28/2014 00:15,2,0.000,ALERT,213.96,298.17,60.006,1406520904,"274151322000054","019011112586793",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,205313.5,205313.5,17722,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406520955,62148.00
07/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406520904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406521772,62149.00
07/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406520904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406521772,62150.00
07/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406520904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406521772,62151.00
07/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406520904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406521772,62152.00
07/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406520904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406521772,62153.00
07/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406520904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406521772,62154.00
07/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406520904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406521772,62155.00
07/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406520904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406521772,62156.00
07/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406520904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406521772,62157.00
07/28/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1406520904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406521772,62158.00
07/28/2014 00:30,2,0.000,ALERT,215.32,300.27,60.028,1406521804,"274151322000083","019011112586793",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,207412.6,207412.6,17673,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406521838,62159.00
07/28/2014 00:30,2,0.000,ALERT,215.77,299.97,60.028,1406521804,"274151322000076","019011112586793",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,215330.4,215330.4,17654,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406521840,62160.00
07/28/2014 00:30,2,0.000,ALERT,215.32,299.67,60.033,1406521804,"274151322000094","019011112586793",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,147781.2,147781.2,18026,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406521842,62161.00
07/28/2014 00:30,2,0.000,ALERT,215.09,300.57,60.028,1406521804,"274151322000052","019011112586793",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,208189.0,208189.0,17616,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406521844,62162.00
07/28/2014 00:30,2,0.000,ALERT,215.32,299.97,60.038,1406521804,"274151322000085","019011112586793",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,207257.9,207257.9,17572,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406521846,62163.00
07/28/2014 00:30,2,0.000,ALERT,215.09,299.67,60.022,1406521804,"274151322000087","019011112586793",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,197811.4,197811.4,17608,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406521848,62164.00
07/28/2014 00:30,2,0.000,ALERT,214.87,299.97,60.028,1406521804,"274151322000088","019011112586793",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,201166.9,201166.9,17591,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406521850,62165.00
07/28/2014 00:30,2,0.000,ALERT,215.32,300.87,60.043,1406521804,"274151322000095","019011112586793",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,213308.0,213308.0,17643,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406521852,62166.00
07/28/2014 00:30,2,0.000,ALERT,216.00,299.37,60.033,1406521804,"274151322000068","019011112586793",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,145861.7,145861.7,18082,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406521854,62167.00
07/28/2014 00:30,2,0.000,ALERT,215.32,299.67,60.033,1406521804,"274151322000054","019011112586793",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,205313.5,205313.5,17724,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406521855,62168.00
07/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406521804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406522674,62169.00
07/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406521804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406522674,62170.00
07/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406521804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406522674,62171.00
07/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406521804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406522674,62172.00
07/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406521804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406522674,62173.00
07/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406521804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406522674,62174.00
07/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406521804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406522674,62175.00
07/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406521804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406522674,62176.00
07/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406521804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406522674,62177.00
07/28/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1406521804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406522674,62178.00
07/28/2014 00:45,2,0.000,ALERT,213.96,299.07,59.975,1406522704,"274151322000083","019011112586793",0.00,13.00,0,294.26,301.17,0.0,0.0,0.000,207412.6,207412.6,17675,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406522739,62179.00
07/28/2014 00:45,2,0.000,ALERT,214.41,298.47,59.996,1406522704,"274151322000076","019011112586793",0.00,13.00,0,293.96,301.17,0.0,0.0,0.000,215330.4,215330.4,17656,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406522741,62180.00
07/28/2014 00:45,2,0.000,ALERT,213.96,298.17,60.006,1406522704,"274151322000094","019011112586793",0.00,12.70,0,293.66,300.27,0.0,0.0,0.000,147781.2,147781.2,18028,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406522743,62181.00
07/28/2014 00:45,2,0.000,ALERT,213.74,299.07,60.001,1406522704,"274151322000052","019011112586793",0.00,13.00,0,293.66,301.47,0.0,0.0,0.000,208189.0,208189.0,17618,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406522745,62182.00
07/28/2014 00:45,2,0.000,ALERT,214.19,298.47,59.975,1406522704,"274151322000085","019011112586793",0.00,13.00,0,294.26,301.17,0.0,0.0,0.000,207257.9,207257.9,17574,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406522747,62183.00
07/28/2014 00:45,2,0.000,ALERT,214.19,298.17,60.001,1406522704,"274151322000087","019011112586793",0.00,14.30,0,293.36,300.27,0.0,0.0,0.000,197811.4,197811.4,17610,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406522748,62184.00
07/28/2014 00:45,2,0.000,ALERT,213.74,298.47,60.006,1406522704,"274151322000088","019011112586793",0.00,13.30,0,293.66,300.87,0.0,0.0,0.000,201166.9,201166.9,17593,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406522750,62185.00
07/28/2014 00:45,2,0.000,ALERT,213.96,299.67,60.001,1406522704,"274151322000095","019011112586793",0.00,12.70,0,295.16,302.07,0.0,0.0,0.000,213308.0,213308.0,17645,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406522752,62186.00
07/28/2014 00:45,2,0.000,ALERT,214.64,297.87,59.969,1406522704,"274151322000068","019011112586793",0.00,14.00,0,293.36,300.27,0.0,0.0,0.000,145861.7,145861.7,18084,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406522754,62187.00
07/28/2014 00:45,2,0.000,ALERT,213.96,299.07,59.975,1406522704,"274151322000054","019011112586793",0.00,13.30,0,293.96,301.47,0.0,0.0,0.000,205313.5,205313.5,17726,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406522756,62188.00
07/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406522704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406523574,62189.00
07/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406522704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406523574,62190.00
07/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406522704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406523574,62191.00
07/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406522704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406523574,62192.00
07/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406522704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406523574,62193.00
07/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406522704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406523574,62194.00
07/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406522704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406523574,62195.00
07/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406522704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406523574,62196.00
07/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406522704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406523574,62197.00
07/28/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1406522704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406523574,62198.00
07/28/2014 01:00,2,0.000,ALERT,213.74,298.77,60.033,1406523604,"274151322000083","019011112586793",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,207412.6,207412.6,17677,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406523639,62199.00
07/28/2014 01:00,2,0.000,ALERT,214.41,297.57,60.038,1406523604,"274151322000076","019011112586793",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,215330.4,215330.4,17658,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406523641,62200.00
07/28/2014 01:00,2,0.000,ALERT,213.96,297.57,60.033,1406523604,"274151322000094","019011112586793",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,147781.2,147781.2,18030,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406523643,62201.00
07/28/2014 01:00,2,0.000,ALERT,213.51,298.47,60.049,1406523604,"274151322000052","019011112586793",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,208189.0,208189.0,17620,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406523645,62202.00
07/28/2014 01:00,2,0.000,ALERT,213.96,297.87,60.028,1406523604,"274151322000085","019011112586793",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,207257.9,207257.9,17576,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406523647,62203.00
07/28/2014 01:00,2,0.000,ALERT,213.96,297.57,60.033,1406523604,"274151322000087","019011112586793",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,197811.4,197811.4,17612,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406523648,62204.00
07/28/2014 01:00,2,0.000,ALERT,213.51,298.17,60.033,1406523604,"274151322000088","019011112586793",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,201166.9,201166.9,17595,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406523650,62205.00
07/28/2014 01:00,2,0.000,ALERT,213.74,298.77,60.038,1406523604,"274151322000095","019011112586793",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,213308.0,213308.0,17647,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406523652,62206.00
07/28/2014 01:00,2,0.000,ALERT,214.41,297.57,60.054,1406523604,"274151322000068","019011112586793",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,145861.7,145861.7,18086,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406523654,62207.00
07/28/2014 01:00,2,0.000,ALERT,213.51,298.47,60.043,1406523604,"274151322000054","019011112586793",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,205313.5,205313.5,17728,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406523656,62208.00
07/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406523604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406524474,62209.00
07/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406523604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406524474,62210.00
07/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406523604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406524474,62211.00
07/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406523604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406524474,62212.00
07/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406523604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406524474,62213.00
07/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406523604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406524474,62214.00
07/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406523604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406524474,62215.00
07/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406523604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406524474,62216.00
07/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406523604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406524474,62217.00
07/28/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1406523604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406524474,62218.00
07/28/2014 01:15,2,0.000,ALERT,214.87,299.37,59.975,1406524504,"274151322000083","019011112586793",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,207412.6,207412.6,17679,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406524539,62219.00
07/28/2014 01:15,2,0.000,ALERT,215.32,299.67,59.980,1406524504,"274151322000076","019011112586793",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,215330.4,215330.4,17660,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406524541,62220.00
07/28/2014 01:15,2,0.000,ALERT,214.87,298.77,59.980,1406524504,"274151322000094","019011112586793",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,147781.2,147781.2,18032,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406524543,62221.00
07/28/2014 01:15,2,0.000,ALERT,214.64,298.77,59.959,1406524504,"274151322000052","019011112586793",0.00,13.00,0,296.06,301.47,0.0,0.0,0.000,208189.0,208189.0,17622,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406524545,62222.00
07/28/2014 01:15,2,0.000,ALERT,215.09,299.37,59.990,1406524504,"274151322000085","019011112586793",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,207257.9,207257.9,17578,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406524547,62223.00
07/28/2014 01:15,2,0.000,ALERT,214.87,298.17,59.975,1406524504,"274151322000087","019011112586793",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,197811.4,197811.4,17614,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406524549,62224.00
07/28/2014 01:15,2,0.000,ALERT,214.64,298.77,59.980,1406524504,"274151322000088","019011112586793",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,201166.9,201166.9,17597,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406524551,62225.00
07/28/2014 01:15,2,0.000,ALERT,214.87,300.27,59.964,1406524504,"274151322000095","019011112586793",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,213308.0,213308.0,17649,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406524552,62226.00
07/28/2014 01:15,2,0.000,ALERT,215.54,298.47,59.980,1406524504,"274151322000068","019011112586793",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,145861.7,145861.7,18088,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406524554,62227.00
07/28/2014 01:15,2,0.000,ALERT,214.64,299.07,59.980,1406524504,"274151322000054","019011112586793",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,205313.5,205313.5,17730,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406524556,62228.00
07/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406524504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406525373,62229.00
07/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406524504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406525373,62230.00
07/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406524504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406525373,62231.00
07/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406524504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406525373,62232.00
07/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406524504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406525373,62233.00
07/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406524504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406525373,62234.00
07/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406524504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406525373,62235.00
07/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406524504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406525373,62236.00
07/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406524504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406525373,62237.00
07/28/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1406524504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406525373,62238.00
07/28/2014 01:30,2,0.000,ALERT,214.87,299.37,60.017,1406525404,"274151322000083","019011112586793",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,207412.6,207412.6,17681,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406525439,62239.00
07/28/2014 01:30,2,0.000,ALERT,215.09,299.97,60.006,1406525404,"274151322000076","019011112586793",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,215330.4,215330.4,17662,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406525441,62240.00
07/28/2014 01:30,2,0.000,ALERT,214.64,299.07,60.049,1406525404,"274151322000094","019011112586793",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,147781.2,147781.2,18034,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406525442,62241.00
07/28/2014 01:30,2,0.000,ALERT,214.19,299.37,60.012,1406525404,"274151322000052","019011112586793",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,208189.0,208189.0,17624,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406525444,62242.00
07/28/2014 01:30,2,0.000,ALERT,214.87,299.67,60.017,1406525404,"274151322000085","019011112586793",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,207257.9,207257.9,17580,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406525446,62243.00
07/28/2014 01:30,2,0.000,ALERT,214.64,298.47,59.990,1406525404,"274151322000087","019011112586793",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,197811.4,197811.4,17616,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406525448,62244.00
07/28/2014 01:30,2,0.000,ALERT,214.41,299.07,60.049,1406525404,"274151322000088","019011112586793",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,201166.9,201166.9,17599,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406525450,62245.00
07/28/2014 01:30,2,0.000,ALERT,214.64,300.27,60.017,1406525404,"274151322000095","019011112586793",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,213308.0,213308.0,17651,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406525452,62246.00
07/28/2014 01:30,2,0.000,ALERT,215.32,298.77,60.006,1406525404,"274151322000068","019011112586793",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,145861.7,145861.7,18090,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406525453,62247.00
07/28/2014 01:30,2,0.000,ALERT,214.41,299.37,60.012,1406525404,"274151322000054","019011112586793",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,205313.5,205313.5,17732,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406525455,62248.00
07/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406525404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406526274,62249.00
07/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406525404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406526274,62250.00
07/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406525404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406526274,62251.00
07/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406525404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406526274,62252.00
07/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406525404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406526274,62253.00
07/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406525404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406526274,62254.00
07/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406525404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406526274,62255.00
07/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406525404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406526274,62256.00
07/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406525404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406526274,62257.00
07/28/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1406525404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406526274,62258.00
07/28/2014 01:45,2,0.000,ALERT,214.87,299.07,60.006,1406526304,"274151322000083","019011112586793",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,207412.6,207412.6,17683,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406526338,62259.00
07/28/2014 01:45,2,0.000,ALERT,215.32,298.77,60.001,1406526304,"274151322000076","019011112586793",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,215330.4,215330.4,17664,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406526340,62260.00
07/28/2014 01:45,2,0.000,ALERT,214.87,298.47,60.006,1406526304,"274151322000094","019011112586793",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,147781.2,147781.2,18036,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406526342,62261.00
07/28/2014 01:45,2,0.000,ALERT,214.41,298.77,59.975,1406526304,"274151322000052","019011112586793",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,208189.0,208189.0,17626,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406526344,62262.00
07/28/2014 01:45,2,0.000,ALERT,214.87,298.77,60.001,1406526304,"274151322000085","019011112586793",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,207257.9,207257.9,17582,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406526346,62263.00
07/28/2014 01:45,2,0.000,ALERT,214.87,298.17,60.006,1406526304,"274151322000087","019011112586793",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,197811.4,197811.4,17618,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406526347,62264.00
07/28/2014 01:45,2,0.000,ALERT,214.41,298.47,60.012,1406526304,"274151322000088","019011112586793",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,201166.9,201166.9,17601,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406526349,62265.00
07/28/2014 01:45,2,0.000,ALERT,214.87,299.97,60.001,1406526304,"274151322000095","019011112586793",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,213308.0,213308.0,17653,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406526351,62266.00
07/28/2014 01:45,2,0.000,ALERT,215.54,298.47,60.001,1406526304,"274151322000068","019011112586793",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,145861.7,145861.7,18092,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406526353,62267.00
07/28/2014 01:45,2,0.000,ALERT,214.64,298.77,60.006,1406526304,"274151322000054","019011112586793",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,205313.5,205313.5,17734,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406526355,62268.00
07/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406526304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406527172,62269.00
07/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406526304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406527172,62270.00
07/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406526304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406527173,62271.00
07/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406526304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406527173,62272.00
07/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406526304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406527173,62273.00
07/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406526304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406527173,62274.00
07/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406526304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406527173,62275.00
