ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406526304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406527173,62276.00
07/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406526304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406527173,62277.00
07/28/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1406526304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406527173,62278.00
07/28/2014 02:00,2,0.000,ALERT,215.09,301.17,60.001,1406527204,"274151322000083","019011112586793",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,207412.6,207412.6,17685,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406527239,62279.00
07/28/2014 02:00,2,0.000,ALERT,216.00,300.57,60.001,1406527204,"274151322000076","019011112586793",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,215330.4,215330.4,17666,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406527241,62280.00
07/28/2014 02:00,2,0.000,ALERT,215.32,299.67,59.996,1406527204,"274151322000094","019011112586793",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,147781.2,147781.2,18038,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406527243,62281.00
07/28/2014 02:00,2,0.000,ALERT,215.09,301.17,60.006,1406527204,"274151322000052","019011112586793",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,208189.0,208189.0,17628,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406527244,62282.00
07/28/2014 02:00,2,0.000,ALERT,215.54,300.27,59.996,1406527204,"274151322000085","019011112586793",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,207257.9,207257.9,17584,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406527246,62283.00
07/28/2014 02:00,2,0.000,ALERT,215.09,300.27,60.001,1406527204,"274151322000087","019011112586793",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,197811.4,197811.4,17620,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406527248,62284.00
07/28/2014 02:00,2,0.000,ALERT,214.87,300.87,59.980,1406527204,"274151322000088","019011112586793",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,201166.9,201166.9,17603,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406527250,62285.00
07/28/2014 02:00,2,0.000,ALERT,215.32,301.47,59.996,1406527204,"274151322000095","019011112586793",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,213308.0,213308.0,17655,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406527252,62286.00
07/28/2014 02:00,2,0.000,ALERT,216.00,299.67,59.990,1406527204,"274151322000068","019011112586793",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,145861.7,145861.7,18094,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406527254,62287.00
07/28/2014 02:00,2,0.000,ALERT,215.09,301.17,59.990,1406527204,"274151322000054","019011112586793",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,205313.5,205313.5,17736,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406527256,62288.00
07/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406527204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406528073,62289.00
07/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406527204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406528073,62290.00
07/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406527204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406528073,62291.00
07/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406527204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406528073,62292.00
07/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406527204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406528073,62293.00
07/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406527204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406528073,62294.00
07/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406527204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406528073,62295.00
07/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406527204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406528073,62296.00
07/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406527204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406528073,62297.00
07/28/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1406527204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406528073,62298.00
07/28/2014 02:15,2,0.000,ALERT,214.64,300.57,59.980,1406528104,"274151322000083","019011112586793",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,207412.6,207412.6,17687,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406528138,62299.00
07/28/2014 02:15,2,0.000,ALERT,215.32,299.67,59.980,1406528104,"274151322000076","019011112586793",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,215330.4,215330.4,17668,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406528140,62300.00
07/28/2014 02:15,2,0.000,ALERT,214.87,299.37,59.980,1406528104,"274151322000094","019011112586793",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,147781.2,147781.2,18040,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406528142,62301.00
07/28/2014 02:15,2,0.000,ALERT,214.64,300.57,59.948,1406528104,"274151322000052","019011112586793",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,208189.0,208189.0,17630,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406528144,62302.00
07/28/2014 02:15,2,0.000,ALERT,215.09,299.67,59.980,1406528104,"274151322000085","019011112586793",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,207257.9,207257.9,17586,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406528146,62303.00
07/28/2014 02:15,2,0.000,ALERT,214.87,299.37,59.980,1406528104,"274151322000087","019011112586793",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,197811.4,197811.4,17622,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406528148,62304.00
07/28/2014 02:15,2,0.000,ALERT,214.41,299.97,59.996,1406528104,"274151322000088","019011112586793",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,201166.9,201166.9,17605,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406528150,62305.00
07/28/2014 02:15,2,0.000,ALERT,214.87,300.87,59.975,1406528104,"274151322000095","019011112586793",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,213308.0,213308.0,17657,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406528151,62306.00
07/28/2014 02:15,2,0.000,ALERT,215.32,299.37,59.980,1406528104,"274151322000068","019011112586793",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,145861.7,145861.7,18096,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406528153,62307.00
07/28/2014 02:15,2,0.000,ALERT,214.64,300.57,59.975,1406528104,"274151322000054","019011112586793",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,205313.5,205313.5,17738,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406528155,62308.00
07/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406528104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406528973,62309.00
07/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406528104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406528973,62310.00
07/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406528104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406528973,62311.00
07/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406528104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406528973,62312.00
07/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406528104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406528973,62313.00
07/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406528104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406528973,62314.00
07/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406528104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406528973,62315.00
07/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406528104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406528973,62316.00
07/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406528104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406528973,62317.00
07/28/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1406528104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406528973,62318.00
07/28/2014 02:30,2,0.000,ALERT,214.64,300.27,60.022,1406529004,"274151322000083","019011112586793",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,207412.6,207412.6,17689,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406529039,62319.00
07/28/2014 02:30,2,0.000,ALERT,215.32,299.37,60.028,1406529004,"274151322000076","019011112586793",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,215330.4,215330.4,17670,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406529041,62320.00
07/28/2014 02:30,2,0.000,ALERT,214.87,299.07,60.022,1406529004,"274151322000094","019011112586793",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,147781.2,147781.2,18042,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406529043,62321.00
07/28/2014 02:30,2,0.000,ALERT,214.41,300.27,60.028,1406529004,"274151322000052","019011112586793",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,208189.0,208189.0,17632,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406529045,62322.00
07/28/2014 02:30,2,0.000,ALERT,214.87,299.67,60.022,1406529004,"274151322000085","019011112586793",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,207257.9,207257.9,17588,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406529047,62323.00
07/28/2014 02:30,2,0.000,ALERT,214.64,299.37,60.022,1406529004,"274151322000087","019011112586793",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,197811.4,197811.4,17624,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406529049,62324.00
07/28/2014 02:30,2,0.000,ALERT,214.19,299.67,60.028,1406529004,"274151322000088","019011112586793",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,201166.9,201166.9,17607,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406529051,62325.00
07/28/2014 02:30,2,0.000,ALERT,214.64,300.57,60.028,1406529004,"274151322000095","019011112586793",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,213308.0,213308.0,17659,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406529052,62326.00
07/28/2014 02:30,2,0.000,ALERT,215.32,299.07,60.022,1406529004,"274151322000068","019011112586793",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,145861.7,145861.7,18098,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406529054,62327.00
07/28/2014 02:30,2,0.000,ALERT,214.41,300.27,60.017,1406529004,"274151322000054","019011112586793",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,205313.5,205313.5,17740,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406529056,62328.00
07/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406529004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406529873,62329.00
07/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406529004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406529873,62330.00
07/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406529004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406529873,62331.00
07/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406529004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406529873,62332.00
07/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406529004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406529873,62333.00
07/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406529004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406529873,62334.00
07/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406529004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406529873,62335.00
07/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406529004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406529873,62336.00
07/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406529004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406529873,62337.00
07/28/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1406529004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406529873,62338.00
07/28/2014 02:45,2,0.000,ALERT,214.41,299.37,59.996,1406529904,"274151322000083","019011112586793",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,207412.6,207412.6,17691,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406529939,62339.00
07/28/2014 02:45,2,0.000,ALERT,214.87,299.97,59.996,1406529904,"274151322000076","019011112586793",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,215330.4,215330.4,17672,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406529940,62340.00
07/28/2014 02:45,2,0.000,ALERT,214.41,299.07,59.996,1406529904,"274151322000094","019011112586793",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,147781.2,147781.2,18044,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406529942,62341.00
07/28/2014 02:45,2,0.000,ALERT,213.96,299.07,59.975,1406529904,"274151322000052","019011112586793",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,208189.0,208189.0,17634,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406529944,62342.00
07/28/2014 02:45,2,0.000,ALERT,214.41,299.67,59.996,1406529904,"274151322000085","019011112586793",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,207257.9,207257.9,17590,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406529946,62343.00
07/28/2014 02:45,2,0.000,ALERT,214.41,298.47,59.996,1406529904,"274151322000087","019011112586793",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,197811.4,197811.4,17626,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406529948,62344.00
07/28/2014 02:45,2,0.000,ALERT,213.96,299.07,60.001,1406529904,"274151322000088","019011112586793",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,201166.9,201166.9,17609,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406529950,62345.00
07/28/2014 02:45,2,0.000,ALERT,214.41,300.27,60.012,1406529904,"274151322000095","019011112586793",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,213308.0,213308.0,17661,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406529952,62346.00
07/28/2014 02:45,2,0.000,ALERT,215.09,298.77,60.006,1406529904,"274151322000068","019011112586793",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,145861.7,145861.7,18100,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406529954,62347.00
07/28/2014 02:45,2,0.000,ALERT,213.96,299.37,59.996,1406529904,"274151322000054","019011112586793",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,205313.5,205313.5,17742,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406529956,62348.00
07/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406529904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406530773,62349.00
07/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406529904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406530773,62350.00
07/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406529904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406530773,62351.00
07/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406529904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406530773,62352.00
07/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406529904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406530773,62353.00
07/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406529904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406530773,62354.00
07/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406529904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406530773,62355.00
07/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406529904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406530773,62356.00
07/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406529904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406530773,62357.00
07/28/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1406529904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406530773,62358.00
07/28/2014 03:00,2,0.000,ALERT,214.64,299.67,60.049,1406530804,"274151322000083","019011112586793",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,207412.6,207412.6,17693,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406530839,62359.00
07/28/2014 03:00,2,0.000,ALERT,214.87,299.97,60.028,1406530804,"274151322000076","019011112586793",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,215330.4,215330.4,17674,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406530841,62360.00
07/28/2014 03:00,2,0.000,ALERT,214.41,299.07,60.033,1406530804,"274151322000094","019011112586793",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,147781.2,147781.2,18046,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406530843,62361.00
07/28/2014 03:00,2,0.000,ALERT,214.19,299.07,60.028,1406530804,"274151322000052","019011112586793",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,208189.0,208189.0,17636,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406530845,62362.00
07/28/2014 03:00,2,0.000,ALERT,214.64,299.67,60.028,1406530804,"274151322000085","019011112586793",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,207257.9,207257.9,17592,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406530847,62363.00
07/28/2014 03:00,2,0.000,ALERT,214.64,298.77,60.022,1406530804,"274151322000087","019011112586793",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,197811.4,197811.4,17628,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406530849,62364.00
07/28/2014 03:00,2,0.000,ALERT,214.19,299.07,60.038,1406530804,"274151322000088","019011112586793",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,201166.9,201166.9,17611,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406530851,62365.00
07/28/2014 03:00,2,0.000,ALERT,214.41,300.27,60.028,1406530804,"274151322000095","019011112586793",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,213308.0,213308.0,17663,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406530852,62366.00
07/28/2014 03:00,2,0.000,ALERT,215.09,298.77,60.028,1406530804,"274151322000068","019011112586793",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,145861.7,145861.7,18102,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406530854,62367.00
07/28/2014 03:00,2,0.000,ALERT,214.19,299.37,60.022,1406530804,"274151322000054","019011112586793",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,205313.5,205313.5,17744,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406530856,62368.00
07/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406530804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406531673,62369.00
07/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406530804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406531673,62370.00
07/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406530804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406531673,62371.00
07/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406530804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406531673,62372.00
07/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406530804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406531673,62373.00
07/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406530804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406531673,62374.00
07/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406530804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406531673,62375.00
07/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406530804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406531673,62376.00
07/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406530804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406531673,62377.00
07/28/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1406530804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406531673,62378.00
07/28/2014 03:15,2,0.000,ALERT,214.64,300.27,59.975,1406531704,"274151322000083","019011112586793",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,207412.6,207412.6,17695,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406531739,62379.00
07/28/2014 03:15,2,0.000,ALERT,215.32,299.67,59.990,1406531704,"274151322000076","019011112586793",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,215330.4,215330.4,17676,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406531741,62380.00
07/28/2014 03:15,2,0.000,ALERT,214.87,299.37,59.980,1406531704,"274151322000094","019011112586793",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,147781.2,147781.2,18048,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406531743,62381.00
07/28/2014 03:15,2,0.000,ALERT,214.41,299.97,59.953,1406531704,"274151322000052","019011112586793",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,208189.0,208189.0,17638,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406531745,62382.00
07/28/2014 03:15,2,0.000,ALERT,214.87,299.67,59.980,1406531704,"274151322000085","019011112586793",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,207257.9,207257.9,17594,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406531746,62383.00
07/28/2014 03:15,2,0.000,ALERT,214.87,299.37,59.985,1406531704,"274151322000087","019011112586793",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,197811.4,197811.4,17630,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406531748,62384.00
07/28/2014 03:15,2,0.000,ALERT,214.41,299.67,59.980,1406531704,"274151322000088","019011112586793",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,201166.9,201166.9,17613,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406531750,62385.00
07/28/2014 03:15,2,0.000,ALERT,214.87,300.57,59.980,1406531704,"274151322000095","019011112586793",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,213308.0,213308.0,17665,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406531752,62386.00
07/28/2014 03:15,2,0.000,ALERT,215.54,299.07,59.980,1406531704,"274151322000068","019011112586793",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,145861.7,145861.7,18104,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406531754,62387.00
07/28/2014 03:15,2,0.000,ALERT,214.41,299.97,59.985,1406531704,"274151322000054","019011112586793",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,205313.5,205313.5,17746,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406531756,62388.00
07/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406531704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406532573,62389.00
07/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406531704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406532573,62390.00
07/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406531704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406532573,62391.00
07/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406531704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406532573,62392.00
07/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406531704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406532573,62393.00
07/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406531704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406532573,62394.00
07/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406531704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406532573,62395.00
07/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406531704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406532573,62396.00
07/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406531704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406532573,62397.00
07/28/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1406531704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406532573,62398.00
07/28/2014 03:30,2,0.000,ALERT,214.41,300.57,60.028,1406532604,"274151322000083","019011112586793",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,207412.6,207412.6,17697,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406532639,62399.00
07/28/2014 03:30,2,0.000,ALERT,214.87,299.67,60.028,1406532604,"274151322000076","019011112586793",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,215330.4,215330.4,17678,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406532641,62400.00
07/28/2014 03:30,2,0.000,ALERT,214.19,299.07,60.022,1406532604,"274151322000094","019011112586793",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,147781.2,147781.2,18050,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406532643,62401.00
07/28/2014 03:30,2,0.000,ALERT,213.96,300.57,60.028,1406532604,"274151322000052","019011112586793",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,208189.0,208189.0,17640,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406532645,62402.00
07/28/2014 03:30,2,0.000,ALERT,214.41,299.67,60.022,1406532604,"274151322000085","019011112586793",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,207257.9,207257.9,17596,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406532647,62403.00
07/28/2014 03:30,2,0.000,ALERT,214.64,299.07,60.033,1406532604,"274151322000087","019011112586793",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,197811.4,197811.4,17632,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406532648,62404.00
07/28/2014 03:30,2,0.000,ALERT,214.19,299.97,60.054,1406532604,"274151322000088","019011112586793",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,201166.9,201166.9,17615,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406532650,62405.00
07/28/2014 03:30,2,0.000,ALERT,214.19,301.17,60.033,1406532604,"274151322000095","019011112586793",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,213308.0,213308.0,17667,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406532652,62406.00
07/28/2014 03:30,2,0.000,ALERT,215.09,299.07,60.028,1406532604,"274151322000068","019011112586793",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,145861.7,145861.7,18106,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406532654,62407.00
07/28/2014 03:30,2,0.000,ALERT,214.19,300.27,60.006,1406532604,"274151322000054","019011112586793",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,205313.5,205313.5,17748,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406532656,62408.00
07/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406532604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406533472,62409.00
07/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406532604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406533472,62410.00
07/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406532604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406533472,62411.00
07/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406532604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406533472,62412.00
07/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406532604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406533472,62413.00
07/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406532604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406533472,62414.00
07/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406532604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406533472,62415.00
07/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406532604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406533472,62416.00
07/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406532604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406533472,62417.00
07/28/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1406532604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406533472,62418.00
07/28/2014 03:45,2,0.000,ALERT,214.41,300.87,60.012,1406533504,"274151322000083","019011112586793",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,207412.6,207412.6,17699,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406533539,62419.00
07/28/2014 03:45,2,0.000,ALERT,215.09,299.97,60.012,1406533504,"274151322000076","019011112586793",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,215330.4,215330.4,17680,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406533541,62420.00
07/28/2014 03:45,2,0.000,ALERT,214.64,299.67,60.017,1406533504,"274151322000094","019011112586793",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,147781.2,147781.2,18052,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406533543,62421.00
07/28/2014 03:45,2,0.000,ALERT,214.41,301.17,60.017,1406533504,"274151322000052","019011112586793",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,208189.0,208189.0,17642,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406533545,62422.00
07/28/2014 03:45,2,0.000,ALERT,214.64,300.27,60.012,1406533504,"274151322000085","019011112586793",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,207257.9,207257.9,17598,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406533546,62423.00
07/28/2014 03:45,2,0.000,ALERT,214.41,299.97,60.012,1406533504,"274151322000087","019011112586793",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,197811.4,197811.4,17634,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406533548,62424.00
07/28/2014 03:45,2,0.000,ALERT,214.19,300.57,59.985,1406533504,"274151322000088","019011112586793",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,201166.9,201166.9,17617,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406533550,62425.00
07/28/2014 03:45,2,0.000,ALERT,214.64,301.17,60.012,1406533504,"274151322000095","019011112586793",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,213308.0,213308.0,17669,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406533552,62426.00
07/28/2014 03:45,2,0.000,ALERT,215.09,299.67,60.017,1406533504,"274151322000068","019011112586793",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,145861.7,145861.7,18108,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406533554,62427.00
07/28/2014 03:45,2,0.000,ALERT,214.41,300.87,60.017,1406533504,"274151322000054","019011112586793",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,205313.5,205313.5,17750,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406533556,62428.00
07/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406533504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406534372,62429.00
07/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406533504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406534372,62430.00
07/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406533504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406534372,62431.00
07/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406533504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406534372,62432.00
