ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406533504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406534372,62433.00
07/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406533504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406534372,62434.00
07/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406533504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406534372,62435.00
07/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406533504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406534372,62436.00
07/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406533504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406534372,62437.00
07/28/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1406533504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406534372,62438.00
07/28/2014 04:00,2,0.000,ALERT,214.41,299.67,60.022,1406534403,"274151322000083","019011112586793",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,207412.6,207412.6,17701,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406534438,62439.00
07/28/2014 04:00,2,0.000,ALERT,214.87,299.67,60.028,1406534403,"274151322000076","019011112586793",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,215330.4,215330.4,17682,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406534440,62440.00
07/28/2014 04:00,2,0.000,ALERT,214.41,298.77,60.022,1406534403,"274151322000094","019011112586793",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,147781.2,147781.2,18054,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406534442,62441.00
07/28/2014 04:00,2,0.000,ALERT,214.19,299.67,60.022,1406534403,"274151322000052","019011112586793",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,208189.0,208189.0,17644,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406534444,62442.00
07/28/2014 04:00,2,0.000,ALERT,214.64,299.67,60.059,1406534403,"274151322000085","019011112586793",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,207257.9,207257.9,17600,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406534446,62443.00
07/28/2014 04:00,2,0.000,ALERT,214.64,298.77,60.028,1406534403,"274151322000087","019011112586793",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,197811.4,197811.4,17636,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406534448,62444.00
07/28/2014 04:00,2,0.000,ALERT,214.19,299.37,60.028,1406534403,"274151322000088","019011112586793",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,201166.9,201166.9,17619,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406534450,62445.00
07/28/2014 04:00,2,0.000,ALERT,214.41,300.27,60.028,1406534403,"274151322000095","019011112586793",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,213308.0,213308.0,17671,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406534452,62446.00
07/28/2014 04:00,2,0.000,ALERT,215.09,299.07,60.022,1406534403,"274151322000068","019011112586793",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,145861.7,145861.7,18110,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406534453,62447.00
07/28/2014 04:00,2,0.000,ALERT,214.41,299.67,60.022,1406534403,"274151322000054","019011112586793",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,205313.5,205313.5,17752,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406534455,62448.00
07/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406534403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406535272,62449.00
07/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406534403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406535272,62450.00
07/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406534403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406535272,62451.00
07/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406534403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406535272,62452.00
07/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406534403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406535272,62453.00
07/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406534403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406535272,62454.00
07/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406534403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406535272,62455.00
07/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406534403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406535272,62456.00
07/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406534403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406535272,62457.00
07/28/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1406534403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406535272,62458.00
07/28/2014 04:15,2,0.000,ALERT,214.87,300.27,60.006,1406535304,"274151322000083","019011112586793",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,207412.6,207412.6,17703,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406535338,62459.00
07/28/2014 04:15,2,0.000,ALERT,215.32,300.27,60.006,1406535304,"274151322000076","019011112586793",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,215330.4,215330.4,17684,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406535340,62460.00
07/28/2014 04:15,2,0.000,ALERT,214.87,299.67,60.017,1406535304,"274151322000094","019011112586793",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,147781.2,147781.2,18056,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406535342,62461.00
07/28/2014 04:15,2,0.000,ALERT,214.64,300.57,60.022,1406535304,"274151322000052","019011112586793",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,208189.0,208189.0,17646,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406535344,62462.00
07/28/2014 04:15,2,0.000,ALERT,214.87,300.57,60.001,1406535304,"274151322000085","019011112586793",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,207257.9,207257.9,17602,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406535346,62463.00
07/28/2014 04:15,2,0.000,ALERT,214.87,299.37,60.012,1406535304,"274151322000087","019011112586793",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,197811.4,197811.4,17638,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406535348,62464.00
07/28/2014 04:15,2,0.000,ALERT,214.41,299.97,60.012,1406535304,"274151322000088","019011112586793",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,201166.9,201166.9,17621,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406535350,62465.00
07/28/2014 04:15,2,0.000,ALERT,214.64,301.47,60.012,1406535304,"274151322000095","019011112586793",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,213308.0,213308.0,17673,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406535352,62466.00
07/28/2014 04:15,2,0.000,ALERT,215.54,299.67,60.012,1406535304,"274151322000068","019011112586793",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,145861.7,145861.7,18112,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406535353,62467.00
07/28/2014 04:15,2,0.000,ALERT,214.41,301.17,60.022,1406535304,"274151322000054","019011112586793",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,205313.5,205313.5,17754,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406535355,62468.00
07/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406535304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406536173,62469.00
07/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406535304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406536173,62470.00
07/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406535304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406536173,62471.00
07/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406535304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406536173,62472.00
07/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406535304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406536173,62473.00
07/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406535304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406536173,62474.00
07/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406535304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406536173,62475.00
07/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406535304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406536173,62476.00
07/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406535304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406536173,62477.00
07/28/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1406535304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406536173,62478.00
07/28/2014 04:30,2,0.000,ALERT,213.96,300.27,59.996,1406536204,"274151322000083","019011112586793",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,207412.6,207412.6,17705,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406536240,62479.00
07/28/2014 04:30,2,0.000,ALERT,214.64,299.07,60.017,1406536204,"274151322000076","019011112586793",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,215330.4,215330.4,17686,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406536242,62480.00
07/28/2014 04:30,2,0.000,ALERT,214.19,299.07,60.017,1406536204,"274151322000094","019011112586793",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,147781.2,147781.2,18058,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406536244,62481.00
07/28/2014 04:30,2,0.000,ALERT,213.74,300.27,60.017,1406536204,"274151322000052","019011112586793",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,208189.0,208189.0,17648,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406536246,62482.00
07/28/2014 04:30,2,0.000,ALERT,214.19,299.37,60.017,1406536204,"274151322000085","019011112586793",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,207257.9,207257.9,17604,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406536247,62483.00
07/28/2014 04:30,2,0.000,ALERT,213.96,299.37,60.012,1406536204,"274151322000087","019011112586793",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,197811.4,197811.4,17640,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406536249,62484.00
07/28/2014 04:30,2,0.000,ALERT,213.74,299.67,60.017,1406536204,"274151322000088","019011112586793",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,201166.9,201166.9,17623,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406536251,62485.00
07/28/2014 04:30,2,0.000,ALERT,213.96,300.87,60.012,1406536204,"274151322000095","019011112586793",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,213308.0,213308.0,17675,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406536253,62486.00
07/28/2014 04:30,2,0.000,ALERT,214.87,298.47,60.017,1406536204,"274151322000068","019011112586793",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,145861.7,145861.7,18114,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406536255,62487.00
07/28/2014 04:30,2,0.000,ALERT,213.96,299.67,60.017,1406536204,"274151322000054","019011112586793",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,205313.5,205313.5,17756,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406536257,62488.00
07/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406536204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406537074,62489.00
07/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406536204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406537074,62490.00
07/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406536204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406537074,62491.00
07/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406536204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406537074,62492.00
07/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406536204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406537074,62493.00
07/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406536204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406537074,62494.00
07/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406536204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406537074,62495.00
07/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406536204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406537074,62496.00
07/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406536204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406537074,62497.00
07/28/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1406536204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406537074,62498.00
07/28/2014 04:45,2,0.000,ALERT,214.19,299.37,60.012,1406537104,"274151322000083","019011112586793",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,207412.6,207412.6,17707,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406537139,62499.00
07/28/2014 04:45,2,0.000,ALERT,214.41,298.47,60.017,1406537104,"274151322000076","019011112586793",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,215330.4,215330.4,17688,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406537141,62500.00
07/28/2014 04:45,2,0.000,ALERT,213.74,298.17,60.017,1406537104,"274151322000094","019011112586793",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,147781.2,147781.2,18060,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406537143,62501.00
07/28/2014 04:45,2,0.000,ALERT,213.74,299.67,60.012,1406537104,"274151322000052","019011112586793",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,208189.0,208189.0,17650,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406537145,62502.00
07/28/2014 04:45,2,0.000,ALERT,214.19,298.47,60.022,1406537104,"274151322000085","019011112586793",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,207257.9,207257.9,17606,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406537147,62503.00
07/28/2014 04:45,2,0.000,ALERT,213.96,298.17,60.017,1406537104,"274151322000087","019011112586793",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,197811.4,197811.4,17642,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406537148,62504.00
07/28/2014 04:45,2,0.000,ALERT,213.51,299.07,60.006,1406537104,"274151322000088","019011112586793",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,201166.9,201166.9,17625,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406537150,62505.00
07/28/2014 04:45,2,0.000,ALERT,213.96,299.67,60.012,1406537104,"274151322000095","019011112586793",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,213308.0,213308.0,17677,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406537152,62506.00
07/28/2014 04:45,2,0.000,ALERT,214.41,298.17,60.022,1406537104,"274151322000068","019011112586793",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,145861.7,145861.7,18116,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406537154,62507.00
07/28/2014 04:45,2,0.000,ALERT,213.74,299.07,60.017,1406537104,"274151322000054","019011112586793",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,205313.5,205313.5,17758,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406537156,62508.00
07/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406537104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406537973,62509.00
07/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406537104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406537973,62510.00
07/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406537104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406537973,62511.00
07/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406537104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406537973,62512.00
07/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406537104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406537973,62513.00
07/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406537104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406537973,62514.00
07/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406537104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406537973,62515.00
07/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406537104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406537973,62516.00
07/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406537104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406537973,62517.00
07/28/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1406537104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406537973,62518.00
07/28/2014 05:00,2,0.000,ALERT,213.96,299.07,59.996,1406538003,"274151322000083","019011112586793",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,207412.6,207412.6,17709,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406538038,62519.00
07/28/2014 05:00,2,0.000,ALERT,214.41,299.67,59.990,1406538003,"274151322000076","019011112586793",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,215330.4,215330.4,17690,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406538040,62520.00
07/28/2014 05:00,2,0.000,ALERT,214.19,298.77,59.996,1406538003,"274151322000094","019011112586793",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,147781.2,147781.2,18062,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406538042,62521.00
07/28/2014 05:00,2,0.000,ALERT,213.96,299.37,60.006,1406538003,"274151322000052","019011112586793",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,208189.0,208189.0,17652,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406538044,62522.00
07/28/2014 05:00,2,0.000,ALERT,214.19,299.07,59.990,1406538003,"274151322000085","019011112586793",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,207257.9,207257.9,17608,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406538046,62523.00
07/28/2014 05:00,2,0.000,ALERT,214.19,298.17,60.006,1406538003,"274151322000087","019011112586793",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,197811.4,197811.4,17644,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406538047,62524.00
07/28/2014 05:00,2,0.000,ALERT,213.51,299.07,59.969,1406538003,"274151322000088","019011112586793",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,201166.9,201166.9,17627,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406538049,62525.00
07/28/2014 05:00,2,0.000,ALERT,213.96,300.27,59.996,1406538003,"274151322000095","019011112586793",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,213308.0,213308.0,17679,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406538051,62526.00
07/28/2014 05:00,2,0.000,ALERT,214.64,298.47,59.990,1406538003,"274151322000068","019011112586793",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,145861.7,145861.7,18118,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406538053,62527.00
07/28/2014 05:00,2,0.000,ALERT,213.74,299.07,59.996,1406538003,"274151322000054","019011112586793",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,205313.5,205313.5,17760,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406538055,62528.00
07/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406538003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406538871,62529.00
07/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406538003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406538871,62530.00
07/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406538003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406538871,62531.00
07/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406538003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406538871,62532.00
07/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406538003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406538871,62533.00
07/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406538003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406538871,62534.00
07/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406538003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406538871,62535.00
07/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406538003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406538871,62536.00
07/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406538003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406538871,62537.00
07/28/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1406538003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406538871,62538.00
07/28/2014 05:15,2,0.000,ALERT,213.29,298.77,60.001,1406538904,"274151322000083","019011112586793",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,207412.6,207412.6,17711,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406538939,62539.00
07/28/2014 05:15,2,0.000,ALERT,213.96,298.77,59.996,1406538904,"274151322000076","019011112586793",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,215330.4,215330.4,17692,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406538940,62540.00
07/28/2014 05:15,2,0.000,ALERT,213.29,297.87,59.996,1406538904,"274151322000094","019011112586793",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,147781.2,147781.2,18064,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406538942,62541.00
07/28/2014 05:15,2,0.000,ALERT,213.06,299.07,59.996,1406538904,"274151322000052","019011112586793",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,208189.0,208189.0,17654,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406538944,62542.00
07/28/2014 05:15,2,0.000,ALERT,213.51,298.17,60.012,1406538904,"274151322000085","019011112586793",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,207257.9,207257.9,17610,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406538946,62543.00
07/28/2014 05:15,2,0.000,ALERT,213.29,297.57,59.996,1406538904,"274151322000087","019011112586793",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,197811.4,197811.4,17646,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406538948,62544.00
07/28/2014 05:15,2,0.000,ALERT,212.83,298.17,60.028,1406538904,"274151322000088","019011112586793",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,201166.9,201166.9,17629,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406538950,62545.00
07/28/2014 05:15,2,0.000,ALERT,213.29,299.37,59.996,1406538904,"274151322000095","019011112586793",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,213308.0,213308.0,17681,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406538951,62546.00
07/28/2014 05:15,2,0.000,ALERT,213.74,297.57,59.990,1406538904,"274151322000068","019011112586793",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,145861.7,145861.7,18120,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406538953,62547.00
07/28/2014 05:15,2,0.000,ALERT,213.06,298.17,59.996,1406538904,"274151322000054","019011112586793",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,205313.5,205313.5,17762,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406538955,62548.00
07/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406538904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406539773,62549.00
07/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406538904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406539773,62550.00
07/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406538904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406539773,62551.00
07/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406538904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406539773,62552.00
07/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406538904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406539773,62553.00
07/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406538904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406539773,62554.00
07/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406538904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406539773,62555.00
07/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406538904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406539773,62556.00
07/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406538904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406539773,62557.00
07/28/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1406538904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406539773,62558.00
07/28/2014 05:30,2,0.000,ALERT,214.41,300.27,60.006,1406539804,"274151322000083","019011112586793",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,207412.6,207412.6,17713,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406539839,62559.00
07/28/2014 05:30,2,0.000,ALERT,215.09,299.67,60.017,1406539804,"274151322000076","019011112586793",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,215330.4,215330.4,17694,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406539841,62560.00
07/28/2014 05:30,2,0.000,ALERT,214.64,299.67,59.985,1406539804,"274151322000094","019011112586793",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,147781.2,147781.2,18066,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406539842,62561.00
07/28/2014 05:30,2,0.000,ALERT,214.41,299.97,60.038,1406539804,"274151322000052","019011112586793",0.00,13.30,0,296.36,301.77,0.0,0.0,0.000,208189.0,208189.0,17656,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406539844,62562.00
07/28/2014 05:30,2,0.000,ALERT,214.64,299.97,60.012,1406539804,"274151322000085","019011112586793",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,207257.9,207257.9,17612,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406539846,62563.00
07/28/2014 05:30,2,0.000,ALERT,214.41,299.07,60.022,1406539804,"274151322000087","019011112586793",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,197811.4,197811.4,17648,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406539848,62564.00
07/28/2014 05:30,2,0.000,ALERT,214.19,299.97,60.017,1406539804,"274151322000088","019011112586793",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,201166.9,201166.9,17631,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406539850,62565.00
07/28/2014 05:30,2,0.000,ALERT,214.41,301.17,59.985,1406539804,"274151322000095","019011112586793",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,213308.0,213308.0,17683,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406539852,62566.00
07/28/2014 05:30,2,0.000,ALERT,215.09,299.37,60.006,1406539804,"274151322000068","019011112586793",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,145861.7,145861.7,18122,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406539854,62567.00
07/28/2014 05:30,2,0.000,ALERT,214.41,299.97,60.022,1406539804,"274151322000054","019011112586793",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,205313.5,205313.5,17764,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406539856,62568.00
07/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406539804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406540674,62569.00
07/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406539804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406540674,62570.00
07/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406539804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406540674,62571.00
07/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406539804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406540674,62572.00
07/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406539804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406540674,62573.00
07/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406539804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406540674,62574.00
07/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406539804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406540674,62575.00
07/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406539804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406540674,62576.00
07/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406539804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406540674,62577.00
07/28/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1406539804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406540674,62578.00
07/28/2014 05:45,2,0.000,ALERT,213.74,298.77,60.022,1406540704,"274151322000083","019011112586793",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,207412.6,207412.6,17715,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406540740,62579.00
07/28/2014 05:45,2,0.000,ALERT,214.41,298.47,60.017,1406540704,"274151322000076","019011112586793",0.00,13.30,0,296.36,301.77,0.0,0.0,0.000,215330.4,215330.4,17696,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406540742,62580.00
07/28/2014 05:45,2,0.000,ALERT,213.74,298.17,60.022,1406540704,"274151322000094","019011112586793",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,147781.2,147781.2,18068,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406540743,62581.00
07/28/2014 05:45,2,0.000,ALERT,213.29,299.37,60.022,1406540704,"274151322000052","019011112586793",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,208189.0,208189.0,17658,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406540745,62582.00
07/28/2014 05:45,2,0.000,ALERT,213.96,298.47,60.017,1406540704,"274151322000085","019011112586793",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,207257.9,207257.9,17614,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406540747,62583.00
07/28/2014 05:45,2,0.000,ALERT,213.74,298.47,60.012,1406540704,"274151322000087","019011112586793",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,197811.4,197811.4,17650,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406540749,62584.00
07/28/2014 05:45,2,0.000,ALERT,213.29,299.07,60.022,1406540704,"274151322000088","019011112586793",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,201166.9,201166.9,17633,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406540751,62585.00
07/28/2014 05:45,2,0.000,ALERT,213.74,299.67,60.022,1406540704,"274151322000095","019011112586793",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,213308.0,213308.0,17685,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406540753,62586.00
07/28/2014 05:45,2,0.000,ALERT,214.41,297.87,60.022,1406540704,"274151322000068","019011112586793",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,145861.7,145861.7,18124,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406540755,62587.00
07/28/2014 05:45,2,0.000,ALERT,213.51,298.77,59.996,1406540704,"274151322000054","019011112586793",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,205313.5,205313.5,17766,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406540756,62588.00
07/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406540704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406541575,62589.00
