ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406540704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406541575,62590.00
07/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406540704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406541575,62591.00
07/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406540704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406541575,62592.00
07/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406540704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406541575,62593.00
07/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406540704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406541575,62594.00
07/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406540704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406541575,62595.00
07/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406540704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406541575,62596.00
07/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406540704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406541575,62597.00
07/28/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1406540704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406541575,62598.00
07/28/2014 06:00,2,0.000,ALERT,212.16,296.36,60.017,1406541604,"274151322000083","019011112586793",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,207412.6,207412.6,17717,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406541639,62599.00
07/28/2014 06:00,2,0.000,ALERT,212.61,295.76,60.017,1406541604,"274151322000076","019011112586793",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,215330.4,215330.4,17698,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406541641,62600.00
07/28/2014 06:00,2,0.000,ALERT,212.16,295.16,60.038,1406541604,"274151322000094","019011112586793",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,147781.2,147781.2,18070,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406541643,62601.00
07/28/2014 06:00,2,0.000,ALERT,211.70,296.06,59.975,1406541604,"274151322000052","019011112586793",0.00,13.70,0,294.86,300.87,0.0,0.0,0.000,208189.0,208189.0,17660,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406541644,62602.00
07/28/2014 06:00,2,0.000,ALERT,212.16,295.46,60.017,1406541604,"274151322000085","019011112586793",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,207257.9,207257.9,17616,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406541646,62603.00
07/28/2014 06:00,2,0.000,ALERT,212.16,294.86,59.985,1406541604,"274151322000087","019011112586793",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,197811.4,197811.4,17652,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406541648,62604.00
07/28/2014 06:00,2,0.000,ALERT,211.48,295.46,60.017,1406541604,"274151322000088","019011112586793",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,201166.9,201166.9,17635,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406541650,62605.00
07/28/2014 06:00,2,0.000,ALERT,211.93,296.66,60.012,1406541604,"274151322000095","019011112586793",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,213308.0,213308.0,17687,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406541652,62606.00
07/28/2014 06:00,2,0.000,ALERT,212.83,294.86,60.017,1406541604,"274151322000068","019011112586793",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,145861.7,145861.7,18126,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406541654,62607.00
07/28/2014 06:00,2,0.000,ALERT,211.93,296.36,60.022,1406541604,"274151322000054","019011112586793",0.00,14.00,0,294.86,300.87,0.0,0.0,0.000,205313.5,205313.5,17768,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406541656,62608.00
07/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406541604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406542474,62609.00
07/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406541604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406542474,62610.00
07/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406541604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406542474,62611.00
07/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406541604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406542474,62612.00
07/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406541604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406542474,62613.00
07/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406541604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406542474,62614.00
07/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406541604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406542474,62615.00
07/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406541604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406542474,62616.00
07/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406541604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406542474,62617.00
07/28/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1406541604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406542474,62618.00
07/28/2014 06:15,2,0.000,ALERT,213.29,297.87,59.990,1406542505,"274151322000083","019011112586793",0.00,13.70,0,293.66,299.97,0.0,0.0,0.000,207412.6,207412.6,17719,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406542539,62619.00
07/28/2014 06:15,2,0.000,ALERT,213.74,298.17,59.985,1406542505,"274151322000076","019011112586793",0.00,13.70,0,293.36,299.97,0.0,0.0,0.000,215330.4,215330.4,17700,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406542541,62620.00
07/28/2014 06:15,2,0.000,ALERT,213.51,297.26,60.001,1406542505,"274151322000094","019011112586793",0.00,13.30,0,293.06,299.07,0.0,0.0,0.000,147781.2,147781.2,18072,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406542543,62621.00
07/28/2014 06:15,2,0.000,ALERT,213.29,297.57,60.001,1406542505,"274151322000052","019011112586793",0.00,14.00,0,293.36,299.97,0.0,0.0,0.000,208189.0,208189.0,17662,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406542545,62622.00
07/28/2014 06:15,2,0.000,ALERT,213.51,298.17,60.012,1406542505,"274151322000085","019011112586793",0.00,13.70,0,293.66,299.67,0.0,0.0,0.000,207257.9,207257.9,17618,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406542546,62623.00
07/28/2014 06:15,2,0.000,ALERT,213.29,296.96,59.985,1406542505,"274151322000087","019011112586793",0.00,14.30,0,292.76,299.07,0.0,0.0,0.000,197811.4,197811.4,17654,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406542548,62624.00
07/28/2014 06:15,2,0.000,ALERT,212.83,297.57,59.996,1406542505,"274151322000088","019011112586793",0.00,14.00,0,293.36,299.67,0.0,0.0,0.000,201166.9,201166.9,17637,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406542550,62625.00
07/28/2014 06:15,2,0.000,ALERT,213.29,298.77,59.990,1406542505,"274151322000095","019011112586793",0.00,13.00,0,294.26,300.57,0.0,0.0,0.000,213308.0,213308.0,17689,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406542552,62626.00
07/28/2014 06:15,2,0.000,ALERT,213.96,296.96,59.985,1406542505,"274151322000068","019011112586793",0.00,14.30,0,292.76,298.77,0.0,0.0,0.000,145861.7,145861.7,18128,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406542554,62627.00
07/28/2014 06:15,2,0.000,ALERT,213.06,297.87,59.996,1406542505,"274151322000054","019011112586793",0.00,14.30,0,293.36,299.97,0.0,0.0,0.000,205313.5,205313.5,17770,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406542556,62628.00
07/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406542505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406543374,62629.00
07/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406542505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406543374,62630.00
07/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406542505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406543374,62631.00
07/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406542505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406543374,62632.00
07/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406542505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406543374,62633.00
07/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406542505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406543374,62634.00
07/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406542505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406543374,62635.00
07/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406542505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406543374,62636.00
07/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406542505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406543374,62637.00
07/28/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1406542505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406543374,62638.00
07/28/2014 06:30,2,0.000,ALERT,213.96,298.77,60.038,1406543404,"274151322000083","019011112586793",0.00,13.70,0,284.34,307.18,0.0,0.0,0.000,207412.6,207412.6,17721,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406543439,62639.00
07/28/2014 06:30,2,0.000,ALERT,214.64,297.87,60.043,1406543404,"274151322000076","019011112586793",0.00,13.70,0,284.04,306.88,0.0,0.0,0.000,215330.4,215330.4,17702,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406543441,62640.00
07/28/2014 06:30,2,0.000,ALERT,214.87,298.17,60.065,1406543404,"274151322000094","019011112586793",0.00,13.30,0,283.74,306.58,0.0,0.0,0.000,147781.2,147781.2,18074,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406543443,62641.00
07/28/2014 06:30,2,0.000,ALERT,213.74,298.17,60.038,1406543404,"274151322000052","019011112586793",0.00,14.00,0,284.04,306.58,0.0,0.0,0.000,208189.0,208189.0,17664,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406543445,62642.00
07/28/2014 06:30,2,0.000,ALERT,214.19,297.87,60.054,1406543404,"274151322000085","019011112586793",0.00,13.70,0,284.04,306.88,0.0,0.0,0.000,207257.9,207257.9,17620,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406543447,62643.00
07/28/2014 06:30,2,0.000,ALERT,213.96,297.26,60.017,1406543404,"274151322000087","019011112586793",0.00,14.70,0,283.44,305.98,0.0,0.0,0.000,197811.4,197811.4,17656,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406543448,62644.00
07/28/2014 06:30,2,0.000,ALERT,213.51,297.87,60.059,1406543404,"274151322000088","019011112586793",0.00,14.30,0,284.34,306.28,0.0,0.0,0.000,201166.9,201166.9,17639,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406543450,62645.00
07/28/2014 06:30,2,0.000,ALERT,213.96,298.77,60.038,1406543404,"274151322000095","019011112586793",0.00,13.30,0,284.94,307.78,0.0,0.0,0.000,213308.0,213308.0,17691,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406543452,62646.00
07/28/2014 06:30,2,0.000,ALERT,214.64,297.26,60.006,1406543404,"274151322000068","019011112586793",0.00,14.30,0,283.44,305.38,0.0,0.0,0.000,145861.7,145861.7,18130,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406543454,62647.00
07/28/2014 06:30,2,0.000,ALERT,213.74,298.17,60.043,1406543404,"274151322000054","019011112586793",0.00,14.30,0,284.04,306.58,0.0,0.0,0.000,205313.5,205313.5,17772,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1406543456,62648.00
07/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406543404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406544273,62649.00
07/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406543404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406544273,62650.00
07/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406543404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406544273,62651.00
07/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406543404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406544273,62652.00
07/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406543404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406544273,62653.00
07/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406543404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406544273,62654.00
07/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406543404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406544273,62655.00
07/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406543404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406544273,62656.00
07/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406543404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406544273,62657.00
07/28/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1406543404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406544273,62658.00
07/28/2014 06:45,2,0.086,ALERT,214.19,299.97,60.022,1406544304,"274151322000083","019011112586793",24.11,14.00,0,296.96,302.07,2.1,0.1,0.000,207412.6,207412.6,17723,0,0,0,L,1151911521,1,122.01,123.81,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1406544339,62659.00
07/28/2014 06:45,2,0.088,ALERT,215.09,319.51,60.022,1406544304,"274151322000076","019011112586793",24.81,14.00,0,296.66,321.01,2.2,0.2,0.000,215330.4,215330.4,17704,0,0,0,L,1151911521,1,122.23,124.27,0100,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1406544341,62660.00
07/28/2014 06:45,2,0.000,ALERT,214.64,381.73,60.022,1406544304,"274151322000094","019011112586793",40.69,13.70,0,296.36,385.63,0.0,0.0,0.000,147781.2,147781.2,18076,0,0,0,L,1151911521,1,122.01,124.04,0002,11,0,0,0,0,0,0,107,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1406544343,62661.00
07/28/2014 06:45,2,0.109,ALERT,214.19,303.88,60.017,1406544304,"274151322000052","019011112586793",24.09,14.30,0,296.36,305.38,2.7,0.6,0.000,208189.1,208189.1,17666,0,0,0,L,1151911521,1,121.78,123.81,0100,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1406544344,62662.00
07/28/2014 06:45,2,0.084,ALERT,214.19,300.27,60.017,1406544304,"274151322000085","019011112586793",25.07,14.00,0,296.96,306.88,2.1,0.1,0.000,207257.9,207257.9,17622,0,0,0,L,1151911521,1,122.68,123.59,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1406544346,62663.00
07/28/2014 06:45,2,0.094,ALERT,214.64,297.87,60.033,1406544304,"274151322000087","019011112586793",23.18,15.00,0,295.76,301.17,2.2,0.2,0.000,197811.4,197811.4,17658,0,0,0,L,1151911521,1,122.23,123.81,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1406544348,62664.00
07/28/2014 06:45,2,0.070,ALERT,213.96,298.47,60.012,1406544304,"274151322000088","019011112586793",23.95,14.30,0,296.36,301.77,1.7,0.0,0.000,201166.9,201166.9,17641,0,0,0,L,1151911521,1,122.68,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1406544350,62665.00
07/28/2014 06:45,2,0.078,ALERT,213.96,300.57,60.006,1406544304,"274151322000095","019011112586793",24.57,13.30,0,297.87,302.68,1.9,0.0,0.000,213308.0,213308.0,17693,0,0,0,L,1151911521,1,122.46,123.59,0100,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1406544352,62666.00
07/28/2014 06:45,2,0.008,ALERT,214.87,298.17,60.038,1406544304,"274151322000068","019011112586793",40.81,15.00,0,296.06,391.64,0.0,0.0,0.000,145861.7,145861.7,18132,0,0,0,L,1151911521,1,122.46,124.27,0002,13,0,0,0,0,0,0,111,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1406544354,62667.00
07/28/2014 06:45,2,0.084,ALERT,213.74,313.20,60.017,1406544304,"274151322000054","019011112586793",24.25,14.70,0,296.66,313.50,2.1,0.1,0.000,205313.5,205313.5,17774,0,0,0,L,1151911521,1,122.23,123.36,0100,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1406544356,62668.00
07/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406544304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,34708.800000012,34708.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406545174,62669.00
07/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406544304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31046.5,31046.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406545174,62670.00
07/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406544304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,31523.199999988,31523.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406545174,62671.00
07/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406544304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,29292.899999976,29292.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406545174,62672.00
07/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406544304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,34112.500000011,34112.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406545174,62673.00
07/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406544304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,31511.7,31511.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406545174,62674.00
07/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406544304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,39641.900000036,39641.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406545174,62675.00
07/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406544304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,38619.4,38619.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406545174,62676.00
07/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406544304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,36866.9,36866.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406545174,62677.00
07/28/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1406544304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,34317.699999989,34317.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406545174,62678.00
07/28/2014 07:00,2,0.170,ACTIVE,213.06,334.54,60.028,1406545204,"274151322000083","019011112586793",26.44,15.50,0,297.26,354.37,4.6,2.5,0.013,207412.9,207412.9,17725,0,0,0,L,1151911521,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406545237,62679.00
07/28/2014 07:00,2,0.170,ACTIVE,213.51,334.24,60.028,1406545204,"274151322000076","019011112586793",27.73,15.80,0,296.66,340.55,4.8,2.7,0.009,215330.8,215330.8,17706,0,0,0,L,1151911521,1,121.78,123.14,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406545239,62680.00
07/28/2014 07:00,2,0.098,ALERT,213.06,334.84,60.022,1406545204,"274151322000094","019011112586793",29.70,14.70,0,293.96,391.34,3.0,1.0,0.018,147781.2,147781.2,18078,0,0,0,L,1151911521,1,121.55,123.14,0002,11,0,0,0,0,0,0,65,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406545240,62681.00
07/28/2014 07:00,2,0.189,ACTIVE,212.61,334.24,60.022,1406545204,"274151322000052","019011112586793",26.96,15.80,0,296.66,342.35,5.2,3.1,0.013,208189.5,208189.5,17668,0,0,0,L,1151911521,1,121.33,122.68,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406545241,62682.00
07/28/2014 07:00,2,0.166,ACTIVE,213.29,334.54,60.028,1406545204,"274151322000085","019011112586793",27.14,15.50,0,297.26,340.25,4.6,2.5,0.013,207258.1,207258.1,17624,0,0,0,L,1151911521,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406545242,62683.00
07/28/2014 07:00,2,0.174,ACTIVE,213.06,334.54,60.028,1406545204,"274151322000087","019011112586793",26.06,16.70,0,296.06,345.36,4.6,2.5,0.018,197811.7,197811.7,17660,0,0,0,L,1151911521,1,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406545243,62684.00
07/28/2014 07:00,2,0.156,ACTIVE,212.83,334.24,60.022,1406545204,"274151322000088","019011112586793",24.99,15.80,0,296.96,362.49,4.0,1.9,0.004,201167.1,201167.1,17643,0,0,0,L,1151911521,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406545244,62685.00
07/28/2014 07:00,2,0.160,ACTIVE,212.83,333.93,60.022,1406545204,"274151322000095","019011112586793",27.08,15.30,0,297.87,339.65,4.4,2.3,0.018,213308.2,213308.2,17695,0,0,0,L,1151911521,1,122.01,122.46,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406545245,62686.00
07/28/2014 07:00,2,0.117,ALERT,213.51,335.14,60.033,1406545204,"274151322000068","019011112586793",29.96,16.00,0,293.66,396.45,3.6,1.5,0.004,145861.8,145861.8,18134,0,0,0,L,1151911521,1,122.01,123.36,0002,14,0,0,0,0,0,0,63,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406545247,62687.00
07/28/2014 07:00,2,0.166,ACTIVE,212.61,335.14,60.028,1406545204,"274151322000054","019011112586793",26.74,16.00,0,297.26,340.55,4.5,2.5,0.022,205313.8,205313.8,17776,0,0,0,L,1151911521,1,122.01,122.46,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406545248,62688.00
07/28/2014 07:00,1,0.020,ALERT,211.9,362.72,60.00,1406545204,"033051125000150","019011112586793",43.07,13,0.000,362.34,363.85,0.8,0.0,0.000,38619.4,38619.9,40,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406545308,62689.00
07/28/2014 07:00,1,0.002,ALERT,213.7,387.49,60.00,1406545204,"033051125000118","019011112586793",43.25,13,0.000,386.27,387.99,0.1,0.0,0.000,39641.900000036,39642.400000036,43,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406545367,62690.00
07/28/2014 07:00,1,0.046,ALERT,213.8,302.83,60.00,1406545204,"040051121000097","019011112586793",28.85,13,0.000,299.96,306.40,1.3,0.0,0.000,34708.800000012,34708.800000012,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406545455,62691.00
07/28/2014 07:00,1,0.052,ALERT,214.1,302.08,60.00,1406545204,"040051121000185","019011112586793",27.33,12,0.000,300.62,307.03,1.4,0.0,0.000,36866.9,36866.9,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406545510,62692.00
07/28/2014 07:00,1,0.013,ALERT,213.7,301.08,60.03,1406545204,"040051121000195","019011112586793",27.57,13,0.000,300.05,306.42,0.3,0.0,0.000,34317.699999989,34317.699999989,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406545519,62693.00
07/28/2014 07:00,1,0.023,ACTIVE_NO_POWER,214.8,432.02,60.03,1406545204,"033051125000132","019011112586793",38.73,13,0.000,300.01,439.81,0.9,0.0,0.000,31523.199999988,31523.400000036,42,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406545542,62694.00
07/28/2014 07:00,1,0.013,ALERT,213.3,371.56,60.03,1406545204,"033051125000135","019011112586793",38.72,14,0.000,371.42,373.29,0.5,0.0,0.000,29292.899999976,29293.099999964,47,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406545555,62695.00
07/28/2014 07:00,1,0.059,ALERT,214.1,301.10,60.03,1406545204,"040051121000068","019011112586793",26.03,12,0.000,299.83,306.94,1.5,0.0,0.000,31511.7,31511.7,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406545576,62696.00
07/28/2014 07:00,1,0.131,ALERT,213.2,303.99,60.03,1406545204,"040051121000095","019011112586793",25.67,12,0.000,299.31,305.90,3.3,0.0,0.000,31046.5,31046.5,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406545587,62697.00
07/28/2014 07:00,1,0.080,ALERT,213.0,300.80,60.03,1406545204,"040051121000116","019011112586793",28.79,12,0.000,300.47,306.06,2.2,0.0,0.000,34112.500000011,34112.500000011,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406545637,62698.00
07/28/2014 07:15,1,0.047,ACTIVE_NO_POWER,213.3,395.90,60.03,1406546104,"040051121000097","019011112586793",29.80,13,0.000,371.28,396.64,1.4,0.0,0.000,34708.800000012,34708.800000012,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406546107,62699.00
07/28/2014 07:15,1,0.219,ACTIVE_NO_POWER,212.7,389.11,60.03,1406546104,"040051121000095","019011112586793",25.66,13,0.000,298.44,437.15,5.6,0.0,0.000,31046.5,31046.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406546108,62700.00
07/28/2014 07:15,1,0.191,ACTIVE_NO_POWER,213.0,396.87,60.03,1406546104,"033051125000132","019011112586793",32.14,15,0.000,320.81,440.63,6.1,0.0,0.000,31523.400000036,31523.800000012,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406546110,62701.00
07/28/2014 07:15,1,0.172,ACTIVE_NO_POWER,212.9,412.16,60.03,1406546104,"033051125000135","019011112586793",33.27,15,0.000,318.45,440.71,5.6,0.0,0.000,29293.099999964,29293.5,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406546111,62702.00
07/28/2014 07:15,1,0.221,ACTIVE_NO_POWER,212.5,412.03,60.03,1406546104,"040051121000068","019011112586793",24.83,13,0.000,299.03,439.85,5.4,0.0,0.074,31511.7,31511.7,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406546117,62703.00
07/28/2014 07:15,1,0.198,ACTIVE_NO_POWER,212.3,409.77,60.03,1406546104,"033051125000118","019011112586793",38.97,15,0.000,317.55,443.79,7.6,0.0,0.000,39642.400000036,39643,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406546118,62704.00
07/28/2014 07:15,1,0.208,ACTIVE,212.8,372.80,60.03,1406546104,"033051125000150","019011112586793",38.79,14,0.105,315.57,443.38,8.0,4.3,0.186,38619.9,38620.6,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406546119,62705.00
07/28/2014 07:15,1,0.052,ACTIVE_NO_POWER,212.8,391.72,60.03,1406546104,"040051121000185","019011112586793",28.58,13,0.000,388.07,392.26,1.4,0.0,0.000,36866.9,36866.9,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406546121,62706.00
07/28/2014 07:15,1,0.013,ACTIVE_NO_POWER,212.9,380.47,60.03,1406546104,"040051121000195","019011112586793",28.70,13,0.000,360.88,381.02,0.3,0.0,0.000,34317.699999989,34317.699999989,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406546123,62707.00
07/28/2014 07:15,2,0.320,ACTIVE,215.09,338.44,60.017,1406546104,"274151322000083","019011112586793",27.93,16.30,0,330.93,341.15,9.1,6.8,0.049,207414.1,207414.1,17726,0,0,0,L,1151911521,1,122.46,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406546124,62708.00
07/28/2014 07:15,2,0.330,ACTIVE,216.00,337.84,60.022,1406546104,"274151322000076","019011112586793",28.33,16.70,0,330.93,342.35,9.5,7.2,0.049,215332.0,215332.0,17707,0,0,0,L,1151911521,1,122.68,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406546125,62709.00
07/28/2014 07:15,2,0.195,ACTIVE,215.09,400.36,60.017,1406546104,"274151322000094","019011112586793",37.69,16.30,0,330.93,402.77,7.5,5.3,0.035,147782.0,147782.0,18080,0,0,0,L,1151911521,1,122.46,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406546126,62710.00
07/28/2014 07:15,2,0.355,ACTIVE,215.09,338.44,60.038,1406546104,"274151322000052","019011112586793",27.73,17.00,0,330.03,341.75,10.0,7.7,0.040,208190.9,208190.9,17669,0,0,0,L,1151911521,1,122.01,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406546127,62711.00
07/28/2014 07:15,2,0.318,ACTIVE,215.32,338.14,60.017,1406546104,"274151322000085","019011112586793",28.23,16.30,0,330.93,341.75,9.2,6.9,0.049,207259.3,207259.3,17625,0,0,0,L,1151911521,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406546128,62712.00
07/28/2014 07:15,2,0.322,ACTIVE,215.54,336.94,60.017,1406546104,"274151322000087","019011112586793",27.81,17.50,0,330.93,341.45,9.1,6.8,0.031,197812.9,197812.9,17661,0,0,0,L,1151911521,1,122.68,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406546129,62713.00
07/28/2014 07:15,2,0.309,ACTIVE,214.64,338.14,59.985,1406546104,"274151322000088","019011112586793",27.33,16.30,0,330.33,341.15,8.6,6.4,0.044,201168.1,201168.1,17644,0,0,0,L,1151911521,1,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406546130,62714.00
07/28/2014 07:15,2,0.322,ACTIVE,215.09,337.24,60.017,1406546104,"274151322000095","019011112586793",27.37,16.00,0,330.03,341.15,8.9,6.7,0.049,213309.3,213309.3,17696,0,0,0,L,1151911521,1,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406546131,62715.00
07/28/2014 07:15,2,0.209,ACTIVE,216.00,408.18,60.017,1406546104,"274151322000068","019011112586793",38.47,17.50,0,331.83,409.68,8.2,6.0,0.031,145862.7,145862.7,18136,0,0,0,L,1151911521,1,122.91,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406546131,62716.00
07/28/2014 07:15,2,0.328,ACTIVE,214.87,338.44,60.022,1406546104,"274151322000054","019011112586793",27.77,17.00,0,330.03,341.45,9.2,7.0,0.049,205315.0,205315.0,17777,0,0,0,L,1151911521,1,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406546132,62717.00
07/28/2014 07:15,1,0.079,ALERT,212.6,379.49,60.00,1406546104,"040051121000116","019011112586793",29.52,13,0.000,379.31,390.49,2.3,0.0,0.000,34112.500000011,34112.500000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406546135,62718.00
07/28/2014 07:30,1,0.467,ACTIVE,211.6,365.62,60.03,1406547005,"040051121000097","019011112586793",26.04,15,0.150,309.41,442.04,12.1,13.1,0.010,34708.800000012,34710.100000024,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547008,62719.00
07/28/2014 07:30,1,0.544,ACTIVE,211.3,367.50,60.03,1406547005,"040051121000095","019011112586793",22.64,14,0.141,306.50,438.27,12.2,14.1,0.002,31046.5,31047.6,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547009,62720.00
07/28/2014 07:30,1,0.301,ACTIVE,211.8,355.33,60.03,1406547005,"033051125000132","019011112586793",35.20,15,0.136,311.62,440.53,10.5,10.5,0.018,31523.800000012,31525.100000024,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547010,62721.00
07/28/2014 07:30,1,0.280,ACTIVE,211.4,327.57,60.03,1406547005,"033051125000135","019011112586793",35.00,15,0.087,311.15,441.36,9.7,4.0,0.237,29293.5,29294.699999988,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547011,62722.00
07/28/2014 07:30,1,0.462,ACTIVE_NO_POWER,211.0,420.82,60.03,1406547005,"040051121000116","019011112586793",25.66,14,0.000,290.13,439.88,11.8,0.0,0.000,34112.500000011,34113.400000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547013,62723.00
07/28/2014 07:30,1,0.485,ACTIVE,211.7,367.14,60.03,1406547005,"040051121000068","019011112586793",23.05,14,0.147,311.10,440.19,11.1,12.0,0.006,31511.7,31512.9,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547014,62724.00
07/28/2014 07:30,1,0.335,ACTIVE,211.4,385.81,60.03,1406547005,"033051125000118","019011112586793",39.58,15,0.153,311.23,445.60,13.1,16.1,0.004,39643,39644.800000012,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547015,62725.00
07/28/2014 07:30,1,0.354,ACTIVE,211.1,324.63,60.03,1406547005,"033051125000150","019011112586793",39.70,15,0.157,311.56,445.16,13.9,6.3,0.282,38620.6,38622.5,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547016,62726.00
07/28/2014 07:30,1,0.430,ACTIVE,211.5,384.32,60.00,1406547005,"040051121000185","019011112586793",23.98,15,0.116,309.42,440.84,10.2,8.1,0.000,36866.9,36867.8,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547018,62727.00
07/28/2014 07:30,1,0.416,ACTIVE,211.5,392.17,60.03,1406547005,"040051121000195","019011112586793",24.00,15,0.026,311.80,442.44,9.9,15.2,0.000,34317.699999989,34318.800000013,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547019,62728.00
07/28/2014 07:30,2,0.520,ACTIVE,213.06,338.44,60.022,1406547005,"274151322000083","019011112586793",28.84,17.00,0,319.51,346.56,15.2,12.7,0.097,207416.5,207416.5,17727,0,0,0,L,1151911521,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547020,62729.00
07/28/2014 07:30,2,0.531,ACTIVE,213.51,339.04,60.022,1406547005,"274151322000076","019011112586793",28.84,17.30,0,320.41,346.86,15.5,13.1,0.093,215334.5,215334.5,17708,0,0,0,L,1151911521,1,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547021,62730.00
07/28/2014 07:30,2,0.311,ACTIVE,213.06,425.31,60.028,1406547005,"274151322000094","019011112586793",40.12,17.50,0,332.13,429.22,12.9,10.5,0.075,147783.9,147783.9,18081,0,0,0,L,1151911521,1,121.10,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547022,62731.00
07/28/2014 07:30,2,0.576,ACTIVE,212.61,335.44,60.006,1406547005,"274151322000052","019011112586793",28.88,17.50,0,317.40,347.16,16.9,14.3,0.106,208193.6,208193.6,17670,0,0,0,L,1151911521,1,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547023,62732.00
07/28/2014 07:30,2,0.535,ACTIVE,213.29,338.14,60.017,1406547005,"274151322000085","019011112586793",28.84,16.70,0,320.11,346.56,15.7,13.2,0.093,207261.8,207261.8,17626,0,0,0,L,1151911521,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547024,62733.00
07/28/2014 07:30,2,0.541,ACTIVE,213.06,335.44,60.043,1406547005,"274151322000087","019011112586793",28.05,18.30,0,318.61,346.56,15.4,13.0,0.088,197815.3,197815.3,17662,0,0,0,L,1151911521,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547025,62734.00
07/28/2014 07:30,2,0.531,ACTIVE,212.61,336.04,60.017,1406547005,"274151322000088","019011112586793",28.07,17.00,0,318.91,346.26,15.1,12.6,0.088,201170.5,201170.5,17645,0,0,0,L,1151911521,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547026,62735.00
07/28/2014 07:30,2,0.492,ACTIVE,212.83,334.24,60.022,1406547005,"274151322000095","019011112586793",28.88,16.70,0,319.51,346.26,14.4,12.0,0.088,213311.7,213311.7,17697,0,0,0,L,1151911521,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547027,62736.00
07/28/2014 07:30,2,0.330,ACTIVE,213.74,420.20,60.022,1406547005,"274151322000068","019011112586793",39.82,19.50,0,333.03,450.56,13.5,11.1,0.071,145864.5,145864.5,18137,0,0,0,L,1151911521,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547028,62737.00
07/28/2014 07:30,2,0.533,ACTIVE,212.83,336.34,59.996,1406547005,"274151322000054","019011112586793",29.14,17.30,0,318.61,346.56,15.8,13.3,0.102,205317.5,205317.5,17778,0,0,0,L,1151911521,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547029,62738.00
07/28/2014 07:45,1,0.555,ACTIVE,213.2,395.11,60.03,1406547905,"040051121000097","019011112586793",26.02,16,0.151,312.81,441.04,14.3,12.3,0.003,34710.100000024,34712.300000012,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547908,62739.00
07/28/2014 07:45,1,0.617,ACTIVE_NO_POWER,212.7,386.94,60.00,1406547905,"040051121000095","019011112586793",22.99,15,0.012,311.34,437.90,14.1,0.0,0.153,31047.6,31049.6,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547909,62740.00
07/28/2014 07:45,1,0.356,ACTIVE,213.0,392.95,60.00,1406547905,"033051125000132","019011112586793",34.87,15,0.156,314.45,440.39,12.3,14.6,0.001,31525.100000024,31527.199999988,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547910,62741.00
07/28/2014 07:45,1,0.349,ACTIVE,213.2,414.92,60.03,1406547905,"033051125000135","019011112586793",34.04,15,0.142,314.79,441.28,11.8,8.4,0.000,29294.699999988,29296.599999964,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547911,62742.00
