ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2014 07:45,1,0.557,ACTIVE,212.9,385.73,60.00,1406547905,"040051121000116","019011112586793",25.88,15,0.151,310.48,438.74,14.3,15.0,0.003,34113.400000011,34115.500000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547913,62743.00
07/28/2014 07:45,1,0.562,ACTIVE,213.1,368.37,60.03,1406547905,"040051121000068","019011112586793",22.89,15,0.130,312.53,439.43,12.8,12.6,0.010,31512.9,31514.8,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547914,62744.00
07/28/2014 07:45,1,0.393,ACTIVE,212.7,414.55,60.03,1406547905,"033051125000118","019011112586793",39.31,15,0.155,313.40,441.58,15.3,11.6,0.001,39644.800000012,39647.600000024,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547915,62745.00
07/28/2014 07:45,1,0.407,ACTIVE,213.5,420.00,60.00,1406547905,"033051125000150","019011112586793",39.36,15,0.149,313.12,441.22,15.9,15.2,0.001,38622.5,38625.3,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547917,62746.00
07/28/2014 07:45,1,0.514,ACTIVE,213.0,404.67,60.03,1406547905,"040051121000185","019011112586793",24.51,15,0.032,311.54,440.34,12.5,11.3,0.000,36867.8,36869.4,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547918,62747.00
07/28/2014 07:45,1,0.504,ACTIVE,212.9,395.66,60.03,1406547905,"040051121000195","019011112586793",24.31,15,0.156,315.57,440.59,12.2,14.0,0.001,34318.800000013,34320.699999989,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547919,62748.00
07/28/2014 07:45,2,0.605,ACTIVE,215.09,341.15,59.996,1406547905,"274151322000083","019011112586793",28.80,17.50,0,330.33,347.16,17.6,15.1,0.110,207419.8,207419.8,17728,0,0,0,L,1151911521,1,122.46,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547920,62749.00
07/28/2014 07:45,2,0.619,ACTIVE,215.54,342.95,59.990,1406547905,"274151322000076","019011112586793",29.28,17.80,0,330.93,347.16,18.4,15.8,0.115,215338.0,215338.0,17709,0,0,0,L,1151911521,1,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547921,62750.00
07/28/2014 07:45,2,0.381,ACTIVE,215.32,418.70,60.006,1406547905,"274151322000094","019011112586793",39.46,18.70,0,334.54,435.23,15.2,12.8,0.093,147786.7,147786.7,18082,0,0,0,L,1151911521,1,122.23,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547922,62751.00
07/28/2014 07:45,2,0.635,ACTIVE,215.32,342.95,60.006,1406547905,"274151322000052","019011112586793",29.18,18.00,0,330.03,348.96,18.8,16.2,0.106,208197.2,208197.2,17671,0,0,0,L,1151911521,1,122.23,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547923,62752.00
07/28/2014 07:45,2,0.609,ACTIVE,215.32,341.45,60.006,1406547905,"274151322000085","019011112586793",28.94,17.30,0,330.93,347.16,17.9,15.3,0.102,207265.2,207265.2,17627,0,0,0,L,1151911521,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547924,62753.00
07/28/2014 07:45,2,0.609,ACTIVE,215.09,342.95,60.012,1406547905,"274151322000087","019011112586793",28.77,19.00,0,330.33,347.16,17.7,15.2,0.102,197818.7,197818.7,17663,0,0,0,L,1151911521,1,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547925,62754.00
07/28/2014 07:45,2,0.594,ACTIVE,214.64,342.05,60.006,1406547905,"274151322000088","019011112586793",28.65,17.50,0,330.33,346.56,17.2,14.7,0.093,201173.7,201173.7,17646,0,0,0,L,1151911521,1,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547926,62755.00
07/28/2014 07:45,2,0.598,ACTIVE,215.32,340.55,60.001,1406547905,"274151322000095","019011112586793",28.98,17.30,0,330.33,347.46,17.5,15.0,0.097,213314.9,213314.9,17698,0,0,0,L,1151911521,1,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547927,62756.00
07/28/2014 07:45,2,0.410,ACTIVE,215.54,410.88,60.022,1406547905,"274151322000068","019011112586793",38.61,20.00,0,399.76,415.39,16.1,13.6,0.093,145867.5,145867.5,18139,0,0,0,L,1151911521,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547928,62757.00
07/28/2014 07:45,2,0.609,ACTIVE,214.87,342.65,60.001,1406547905,"274151322000054","019011112586793",29.14,17.80,0,330.03,348.06,18.0,15.4,0.115,205320.9,205320.9,17779,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406547929,62758.00
07/28/2014 08:00,1,0.958,ACTIVE,213.9,324.73,60.03,1406548804,"040051121000097","019011112586793",26.70,17,0.157,314.61,441.24,25.4,22.3,0.260,34712.300000012,34716,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406548807,62759.00
07/28/2014 08:00,1,1.020,ACTIVE,214.1,349.66,60.07,1406548804,"040051121000095","019011112586793",23.66,16,0.161,313.71,438.53,24.0,17.6,0.202,31049.6,31052.7,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406548808,62760.00
07/28/2014 08:00,1,0.636,ACTIVE,214.3,387.43,60.03,1406548804,"033051125000132","019011112586793",35.54,16,0.183,316.33,441.50,22.4,19.4,0.028,31527.199999988,31530.5,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406548809,62761.00
07/28/2014 08:00,1,0.582,ACTIVE,214.4,356.23,60.03,1406548804,"033051125000135","019011112586793",36.42,17,0.219,318.20,442.37,21.1,26.2,0.090,29296.599999964,29299.699999988,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406548811,62762.00
07/28/2014 08:00,1,0.954,ACTIVE,214.6,371.78,60.07,1406548804,"040051121000116","019011112586793",26.43,15,0.169,312.81,439.76,25.1,27.9,0.059,34115.500000011,34119.000000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406548812,62763.00
07/28/2014 08:00,1,0.980,ACTIVE,214.8,359.01,60.03,1406548804,"040051121000068","019011112586793",24.00,15,0.175,316.97,440.63,23.4,29.2,0.092,31514.8,31518.1,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406548813,62764.00
07/28/2014 08:00,1,0.714,ACTIVE,214.3,386.49,60.03,1406548804,"033051125000118","019011112586793",40.20,16,0.244,315.29,443.46,28.5,36.1,0.086,39647.600000024,39652.100000024,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406548814,62765.00
07/28/2014 08:00,1,0.727,ACTIVE,214.8,354.31,60.03,1406548804,"033051125000150","019011112586793",40.13,16,0.261,317.88,441.87,29.0,26.5,0.237,38625.3,38629.7,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406548816,62766.00
07/28/2014 08:00,1,0.739,ACTIVE,214.4,367.85,60.03,1406548804,"040051121000185","019011112586793",27.00,16,0.152,315.80,440.07,19.8,14.8,0.052,36869.4,36872.3,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406548817,62767.00
07/28/2014 08:00,1,0.852,ACTIVE,214.1,382.50,60.03,1406548804,"040051121000195","019011112586793",26.17,16,0.128,317.91,441.82,22.2,18.6,0.032,34320.699999989,34324.000000001,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406548818,62768.00
07/28/2014 08:00,2,1.051,ACTIVE,215.09,347.46,60.033,1406548804,"274151322000083","019011112586793",29.44,18.00,0,332.13,359.18,31.4,28.3,0.217,207424.9,207424.9,17729,0,0,0,L,1151911521,1,122.91,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406548819,62769.00
07/28/2014 08:00,2,1.072,ACTIVE,216.00,348.06,60.038,1406548804,"274151322000076","019011112586793",30.30,18.70,0,332.73,358.88,32.9,29.8,0.217,215343.4,215343.4,17710,0,0,0,L,1151911521,1,123.14,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406548821,62770.00
07/28/2014 08:00,2,0.684,ACTIVE,215.54,421.10,60.038,1406548804,"274151322000094","019011112586793",39.50,19.50,0,332.73,443.94,27.4,24.5,0.177,147791.1,147791.1,18083,0,0,0,L,1151911521,1,122.68,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406548822,62771.00
07/28/2014 08:00,2,1.111,ACTIVE,215.09,345.96,60.033,1406548804,"274151322000052","019011112586793",29.76,18.70,0,331.23,359.18,33.5,30.4,0.217,208202.7,208202.7,17672,0,0,0,L,1151911521,1,122.46,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406548823,62772.00
07/28/2014 08:00,2,1.059,ACTIVE,215.77,348.06,60.033,1406548804,"274151322000085","019011112586793",29.58,17.80,0,328.22,358.88,31.7,28.7,0.203,207270.4,207270.4,17628,0,0,0,L,1151911521,1,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406548824,62773.00
07/28/2014 08:00,2,1.023,ACTIVE,215.32,348.66,60.028,1406548804,"274151322000087","019011112586793",29.06,19.80,0,325.52,358.28,30.1,27.1,0.194,197823.7,197823.7,17664,0,0,0,L,1151911521,1,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406548825,62774.00
07/28/2014 08:00,2,1.049,ACTIVE,215.32,345.36,60.033,1406548804,"274151322000088","019011112586793",29.58,18.00,0,330.33,357.38,31.4,28.4,0.194,201178.8,201178.8,17647,0,0,0,L,1151911521,1,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406548826,62775.00
07/28/2014 08:00,2,1.020,ACTIVE,215.54,342.95,60.028,1406548804,"274151322000095","019011112586793",29.94,17.80,0,332.43,358.28,30.9,27.9,0.199,213319.9,213319.9,17699,0,0,0,L,1151911521,1,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406548827,62776.00
07/28/2014 08:00,2,0.701,ACTIVE,216.22,417.49,60.038,1406548804,"274151322000068","019011112586793",39.16,21.30,0,336.94,444.54,27.7,24.8,0.172,145871.9,145871.9,18140,0,0,0,L,1151911521,1,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406548828,62777.00
07/28/2014 08:00,2,1.074,ACTIVE,215.77,345.36,60.033,1406548804,"274151322000054","019011112586793",29.60,18.70,0,330.93,359.18,32.1,29.1,0.203,205326.1,205326.1,17780,0,0,0,L,1151911521,1,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406548829,62778.00
07/28/2014 08:15,1,1.302,ACTIVE,214.8,366.95,60.00,1406549705,"040051121000097","019011112586793",27.20,18,0.222,314.24,443.44,35.2,27.2,0.127,34716,34722.600000024,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406549708,62779.00
07/28/2014 08:15,1,1.364,ACTIVE,214.3,372.70,60.00,1406549705,"040051121000095","019011112586793",24.01,17,0.199,313.46,440.12,32.6,33.1,0.140,31052.7,31058.5,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406549709,62780.00
07/28/2014 08:15,1,0.863,ACTIVE,214.9,388.09,60.03,1406549705,"033051125000132","019011112586793",36.08,17,0.237,316.30,443.68,31.0,29.6,0.059,31530.5,31536.199999988,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406549710,62781.00
07/28/2014 08:15,1,0.822,ACTIVE,214.7,353.43,60.03,1406549705,"033051125000135","019011112586793",36.29,17,0.269,319.29,444.24,29.7,35.6,0.240,29299.699999988,29305.299999952,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406549712,62782.00
07/28/2014 08:15,1,1.298,ACTIVE,214.8,365.18,60.00,1406549705,"040051121000116","019011112586793",26.88,16,0.200,313.94,442.13,34.7,29.8,0.191,34119.000000011,34125.400000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406549713,62783.00
07/28/2014 08:15,1,1.347,ACTIVE,215.0,375.23,60.00,1406549705,"040051121000068","019011112586793",24.19,17,0.188,319.23,442.46,32.4,30.7,0.082,31518.1,31524,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406549714,62784.00
07/28/2014 08:15,1,0.982,ACTIVE,214.7,335.34,60.00,1406549705,"033051125000118","019011112586793",40.52,17,0.258,318.14,444.39,39.5,41.5,0.313,39652.100000024,39659.800000012,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406549716,62785.00
07/28/2014 08:15,1,0.991,ACTIVE,214.9,375.29,60.00,1406549705,"033051125000150","019011112586793",40.62,17,0.245,318.14,443.92,40.0,31.6,0.188,38629.7,38637.3,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406549717,62786.00
07/28/2014 08:15,1,1.044,ACTIVE,214.9,429.54,60.00,1406549705,"040051121000185","019011112586793",27.35,17,0.167,317.48,440.77,28.4,16.9,0.050,36872.3,36877.2,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406549718,62787.00
07/28/2014 08:15,1,1.212,ACTIVE,214.7,353.14,60.00,1406549705,"040051121000195","019011112586793",26.35,17,0.184,317.43,443.78,31.7,32.0,0.148,34324.000000001,34329.800000013,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406549719,62788.00
07/28/2014 08:15,2,1.389,ACTIVE,215.54,344.45,59.990,1406549705,"274151322000083","019011112586793",29.84,19.30,0,333.33,360.38,42.0,38.6,0.292,207433.3,207433.3,17730,0,0,0,L,1151911521,1,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406549720,62789.00
07/28/2014 08:15,2,1.477,ACTIVE,216.00,348.06,59.990,1406549705,"274151322000076","019011112586793",30.49,19.80,0,334.84,362.79,45.6,42.1,0.314,215352.4,215352.4,17711,0,0,0,L,1151911521,1,123.14,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406549721,62790.00
07/28/2014 08:15,2,0.912,ACTIVE,215.54,431.02,59.996,1406549705,"274151322000094","019011112586793",40.53,20.70,0,332.43,451.76,37.6,34.4,0.247,147798.5,147798.5,18084,0,0,0,L,1151911521,1,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406549722,62791.00
07/28/2014 08:15,2,1.471,ACTIVE,215.32,342.95,60.012,1406549705,"274151322000052","019011112586793",29.92,19.80,0,333.03,361.59,44.6,41.1,0.287,208211.6,208211.6,17673,0,0,0,L,1151911521,1,122.23,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406549723,62792.00
07/28/2014 08:15,2,1.408,ACTIVE,215.54,345.06,59.990,1406549705,"274151322000085","019011112586793",29.68,18.70,0,334.24,361.29,42.3,38.9,0.283,207278.8,207278.8,17629,0,0,0,L,1151911521,1,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406549724,62793.00
07/28/2014 08:15,2,1.350,ACTIVE,215.54,350.77,59.964,1406549705,"274151322000087","019011112586793",29.68,21.00,0,333.63,360.38,40.5,37.2,0.274,197831.8,197831.8,17665,0,0,0,L,1151911521,1,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406549725,62794.00
07/28/2014 08:15,2,1.414,ACTIVE,214.87,343.55,59.980,1406549705,"274151322000088","019011112586793",29.72,19.30,0,332.73,361.29,42.6,39.2,0.278,201187.3,201187.3,17648,0,0,0,L,1151911521,1,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406549726,62795.00
07/28/2014 08:15,2,1.424,ACTIVE,215.77,345.06,59.990,1406549705,"274151322000095","019011112586793",30.06,19.00,0,333.63,361.29,43.3,39.9,0.283,213328.4,213328.4,17700,0,0,0,L,1151911521,1,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406549727,62796.00
07/28/2014 08:15,2,0.953,ACTIVE,216.45,425.31,59.990,1406549705,"274151322000068","019011112586793",39.72,22.50,0,333.33,455.37,38.2,34.9,0.243,145879.4,145879.4,18141,0,0,0,L,1151911521,1,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406549728,62797.00
07/28/2014 08:15,2,1.412,ACTIVE,215.54,343.55,60.028,1406549705,"274151322000054","019011112586793",30.08,19.50,0,333.03,361.89,43.1,39.6,0.283,205334.7,205334.7,17781,0,0,0,L,1151911521,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406549729,62798.00
07/28/2014 08:30,1,1.623,ACTIVE,214.3,394.44,60.03,1406550604,"040051121000097","019011112586793",27.26,18,0.267,314.31,440.21,44.0,45.7,0.137,34722.600000024,34731.400000036,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406550607,62799.00
07/28/2014 08:30,1,1.691,ACTIVE,214.0,401.21,60.03,1406550604,"040051121000095","019011112586793",24.09,18,0.240,311.71,440.59,40.5,31.9,0.108,31058.5,31066.1,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406550608,62800.00
07/28/2014 08:30,1,1.087,ACTIVE,214.6,332.68,60.03,1406550604,"033051125000132","019011112586793",35.78,18,0.252,316.41,443.81,38.7,40.1,0.305,31536.199999988,31543.900000036,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406550610,62801.00
07/28/2014 08:30,1,1.043,ACTIVE,214.4,370.07,60.03,1406550604,"033051125000135","019011112586793",36.06,18,0.230,317.58,444.55,37.4,30.2,0.180,29305.299999952,29312.699999988,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406550611,62802.00
07/28/2014 08:30,1,1.629,ACTIVE,213.8,379.95,60.03,1406550604,"040051121000116","019011112586793",26.75,17,0.261,312.75,438.04,43.3,33.7,0.271,34125.400000011,34133.800000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406550612,62803.00
07/28/2014 08:30,1,1.663,ACTIVE,213.9,393.72,60.03,1406550604,"040051121000068","019011112586793",24.58,18,0.235,317.70,442.10,40.7,32.3,0.103,31524,31532.1,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406550613,62804.00
07/28/2014 08:30,1,1.227,ACTIVE,214.2,365.76,60.03,1406550604,"033051125000118","019011112586793",40.42,18,0.316,319.07,443.90,49.3,40.4,0.363,39659.800000012,39669.900000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406550615,62805.00
07/28/2014 08:30,1,1.235,ACTIVE,214.2,411.75,60.03,1406550604,"033051125000150","019011112586793",40.54,18,0.300,319.29,443.87,49.8,39.2,0.195,38637.3,38647.6,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406550616,62806.00
07/28/2014 08:30,1,1.351,ACTIVE,214.4,329.63,60.03,1406550604,"040051121000185","019011112586793",27.36,18,0.230,315.48,443.17,36.7,36.0,0.286,36877.2,36884.3,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406550617,62807.00
07/28/2014 08:30,1,1.532,ACTIVE,214.4,412.03,60.03,1406550604,"040051121000195","019011112586793",26.64,18,0.247,317.80,443.12,40.6,39.2,0.111,34329.800000013,34337.800000013,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406550619,62808.00
07/28/2014 08:30,2,1.691,ACTIVE,214.19,348.66,60.017,1406550604,"274151322000083","019011112586793",29.88,20.30,0,333.33,364.89,51.1,47.4,0.358,207444.0,207444.0,17731,0,0,0,L,1151911521,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406550619,62809.00
07/28/2014 08:30,2,1.857,ACTIVE,214.87,352.87,60.017,1406550604,"274151322000076","019011112586793",30.22,21.30,0,334.84,367.60,56.8,52.9,0.398,215364.2,215364.2,17712,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406550620,62810.00
07/28/2014 08:30,2,1.168,ACTIVE,214.41,423.20,60.017,1406550604,"274151322000094","019011112586793",39.26,21.80,0,334.84,449.35,46.6,43.0,0.318,147808.1,147808.1,18085,0,0,0,L,1151911521,1,122.01,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406550621,62811.00
07/28/2014 08:30,2,1.789,ACTIVE,214.19,355.88,60.017,1406550604,"274151322000052","019011112586793",29.92,21.30,0,333.33,366.10,54.1,50.3,0.358,208223.0,208223.0,17674,0,0,0,L,1151911521,1,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406550622,62812.00
07/28/2014 08:30,2,1.736,ACTIVE,214.64,354.67,60.038,1406550604,"274151322000085","019011112586793",29.70,19.80,0,334.54,365.19,52.2,48.5,0.354,207289.6,207289.6,17630,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406550623,62813.00
07/28/2014 08:30,2,1.697,ACTIVE,214.64,354.37,60.001,1406550604,"274151322000087","019011112586793",29.38,22.50,0,333.63,364.29,50.4,46.7,0.336,197842.2,197842.2,17666,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406550624,62814.00
07/28/2014 08:30,2,1.756,ACTIVE,213.96,343.85,60.022,1406550604,"274151322000088","019011112586793",29.40,20.00,0,333.33,365.49,52.3,48.6,0.340,201198.2,201198.2,17649,0,0,0,L,1151911521,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406550625,62815.00
07/28/2014 08:30,2,1.795,ACTIVE,214.41,351.97,59.996,1406550604,"274151322000095","019011112586793",30.04,20.00,0,333.93,366.10,54.6,50.8,0.358,213339.6,213339.6,17701,0,0,0,L,1151911521,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406550626,62816.00
07/28/2014 08:30,2,1.166,ACTIVE,215.32,427.71,60.017,1406550604,"274151322000068","019011112586793",40.20,23.50,0,336.04,461.68,47.3,43.8,0.305,145889.2,145889.2,18142,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406550627,62817.00
07/28/2014 08:30,2,1.732,ACTIVE,214.41,354.97,60.012,1406550604,"274151322000054","019011112586793",30.04,20.70,0,333.63,365.80,52.8,49.0,0.358,205345.8,205345.8,17782,0,0,0,L,1151911521,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406550628,62818.00
07/28/2014 08:45,1,1.997,ACTIVE,214.2,374.49,60.03,1406551503,"040051121000097","019011112586793",27.05,19,0.285,303.29,448.13,53.7,45.3,0.365,34731.400000036,34742.400000036,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406551506,62819.00
07/28/2014 08:45,1,2.068,ACTIVE,214.4,392.66,60.03,1406551503,"040051121000095","019011112586793",24.15,18,0.302,312.79,439.23,49.7,38.1,0.314,31066.1,31076,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406551507,62820.00
07/28/2014 08:45,1,1.334,ACTIVE,214.4,393.95,60.03,1406551503,"033051125000132","019011112586793",35.86,19,0.291,317.60,436.83,47.6,49.0,0.241,31543.900000036,31553.600000024,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406551508,62821.00
07/28/2014 08:45,1,1.298,ACTIVE,214.4,400.60,60.03,1406551503,"033051125000135","019011112586793",35.85,19,0.298,318.03,433.56,46.3,48.9,0.157,29312.699999988,29322.299999952,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406551510,62822.00
07/28/2014 08:45,1,1.990,ACTIVE,213.9,315.57,60.07,1406551503,"040051121000116","019011112586793",27.07,18,0.332,303.46,447.31,53.6,53.9,0.343,34133.800000011,34144.700000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406551511,62823.00
07/28/2014 08:45,1,2.057,ACTIVE,214.1,429.83,60.07,1406551503,"040051121000068","019011112586793",24.57,19,0.308,317.95,443.81,50.3,39.2,0.153,31532.1,31542.3,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406551512,62824.00
07/28/2014 08:45,1,1.576,ACTIVE,214.4,389.47,60.03,1406551503,"033051125000118","019011112586793",34.43,19,0.273,302.59,449.79,54.0,39.9,0.222,39669.900000036,39682.100000024,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406551513,62825.00
07/28/2014 08:45,1,1.587,ACTIVE,213.9,351.89,60.03,1406551503,"033051125000150","019011112586793",34.28,19,0.285,304.35,448.36,54.1,41.2,0.349,38647.6,38659.7,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406551515,62826.00
07/28/2014 08:45,1,1.717,ACTIVE,214.3,396.18,60.03,1406551503,"040051121000185","019011112586793",27.30,19,0.288,315.49,443.39,46.6,36.4,0.160,36884.3,36893.4,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406551516,62827.00
07/28/2014 08:45,1,1.903,ACTIVE,213.7,342.62,60.03,1406551503,"040051121000195","019011112586793",26.92,19,0.319,306.79,447.99,51.0,40.3,0.398,34337.800000013,34348.300000013,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406551517,62828.00
07/28/2014 08:45,2,2.059,ACTIVE,214.41,349.56,60.022,1406551503,"274151322000083","019011112586793",29.50,21.50,0,333.63,370.00,61.4,57.4,0.442,207457.1,207457.1,17732,0,0,0,L,1151911521,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406551518,62829.00
07/28/2014 08:45,2,2.273,ACTIVE,214.87,348.96,60.022,1406551503,"274151322000076","019011112586793",30.22,22.50,0,334.24,374.21,69.5,65.2,0.491,215378.9,215378.9,17713,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406551519,62830.00
07/28/2014 08:45,2,1.457,ACTIVE,214.41,419.30,60.006,1406551503,"274151322000094","019011112586793",38.80,22.50,0,334.54,461.38,57.5,53.6,0.398,147820.2,147820.2,18086,0,0,0,L,1151911521,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406551520,62831.00
07/28/2014 08:45,2,2.152,ACTIVE,214.19,346.86,60.012,1406551503,"274151322000052","019011112586793",29.72,22.50,0,333.63,372.11,64.7,60.5,0.442,208236.9,208236.9,17675,0,0,0,L,1151911521,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406551521,62832.00
07/28/2014 08:45,2,2.137,ACTIVE,214.41,352.87,60.012,1406551503,"274151322000085","019011112586793",29.64,21.30,0,334.24,372.41,64.0,59.9,0.433,207303.2,207303.2,17631,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406551522,62833.00
07/28/2014 08:45,2,2.070,ACTIVE,214.64,346.86,60.017,1406551503,"274151322000087","019011112586793",29.48,23.80,0,333.93,370.60,61.8,57.7,0.424,197855.2,197855.2,17667,0,0,0,L,1151911521,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406551523,62834.00
07/28/2014 08:45,2,2.096,ACTIVE,214.41,346.86,60.012,1406551503,"274151322000088","019011112586793",29.66,21.50,0,333.33,371.21,63.0,58.9,0.420,201211.6,201211.6,17650,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406551524,62835.00
07/28/2014 08:45,2,2.219,ACTIVE,215.09,346.86,60.022,1406551503,"274151322000095","019011112586793",29.86,21.50,0,332.73,372.71,67.1,62.8,0.442,213353.9,213353.9,17702,0,0,0,L,1151911521,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406551525,62836.00
07/28/2014 08:45,2,1.426,ACTIVE,215.09,433.72,60.017,1406551503,"274151322000068","019011112586793",40.26,24.50,0,335.74,461.68,58.0,54.1,0.389,145901.3,145901.3,18143,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406551526,62837.00
07/28/2014 08:45,2,2.125,ACTIVE,214.64,351.97,60.038,1406551503,"274151322000054","019011112586793",29.68,22.00,0,333.63,372.11,63.9,59.7,0.420,205359.3,205359.3,17783,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406551527,62838.00
07/28/2014 09:00,1,2.605,ACTIVE,213.5,307.37,60.00,1406552404,"040051121000097","019011112586793",22.76,21,0.369,299.59,451.07,59.0,55.7,0.369,34742.400000036,34756,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406552406,62839.00
07/28/2014 09:00,1,2.492,ACTIVE,213.8,390.00,60.03,1406552404,"040051121000095","019011112586793",24.54,20,0.325,296.66,445.90,60.8,42.0,0.346,31076,31088.1,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406552408,62840.00
07/28/2014 09:00,1,1.713,ACTIVE,214.7,322.39,60.03,1406552404,"033051125000132","019011112586793",32.40,20,0.348,299.82,448.97,55.2,42.7,0.368,31553.600000024,31565.199999988,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406552409,62841.00
07/28/2014 09:00,1,1.679,ACTIVE,214.0,307.95,60.00,1406552404,"033051125000135","019011112586793",32.40,20,0.326,301.42,449.10,54.1,64.2,0.339,29322.299999952,29333.799999952,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406552410,62842.00
07/28/2014 09:00,1,2.609,ACTIVE,213.8,350.82,60.03,1406552404,"040051121000116","019011112586793",23.13,19,0.331,297.57,448.52,60.0,68.9,0.266,34144.700000011,34157.900000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406552411,62843.00
07/28/2014 09:00,1,2.555,ACTIVE,214.1,380.63,60.03,1406552404,"040051121000068","019011112586793",24.29,20,0.328,299.86,447.50,61.7,59.2,0.190,31542.3,31554.9,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406552413,62844.00
07/28/2014 09:00,1,1.945,ACTIVE,214.7,383.75,60.00,1406552404,"033051125000118","019011112586793",28.31,20,0.330,300.72,449.32,54.8,62.4,0.142,39682.100000024,39694.600000024,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406552414,62845.00
07/28/2014 09:00,1,1.954,ACTIVE,214.1,414.36,60.00,1406552404,"033051125000150","019011112586793",28.25,20,0.264,300.41,448.45,54.9,53.7,0.088,38659.7,38672.1,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406552415,62846.00
07/28/2014 09:00,1,2.193,ACTIVE,214.2,390.54,60.00,1406552404,"040051121000185","019011112586793",26.64,20,0.308,301.09,448.26,58.1,49.6,0.143,36893.4,36905,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406552417,62847.00
07/28/2014 09:00,1,2.521,ACTIVE,213.6,399.76,60.00,1406552404,"040051121000195","019011112586793",21.88,20,0.265,300.22,448.87,54.9,48.1,0.108,34348.300000013,34360.900000037,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406552418,62848.00
07/28/2014 09:00,2,2.531,ACTIVE,213.96,351.37,60.006,1406552404,"274151322000083","019011112586793",29.42,23.00,0,333.63,376.31,75.3,70.8,0.548,207472.7,207472.7,17733,0,0,0,L,1151911521,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406552419,62849.00
07/28/2014 09:00,2,2.785,ACTIVE,214.41,341.75,60.012,1406552404,"274151322000076","019011112586793",30.16,25.80,0,335.14,379.32,85.1,80.2,0.327,215396.6,215396.6,17714,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406552420,62850.00
07/28/2014 09:00,2,1.752,ACTIVE,214.64,429.52,60.006,1406552404,"274151322000094","019011112586793",40.00,24.00,0,402.46,467.39,70.7,66.3,0.491,147834.7,147834.7,18087,0,0,0,L,1151911521,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406552421,62851.00
07/28/2014 09:00,2,2.650,ACTIVE,213.96,349.86,60.017,1406552404,"274151322000052","019011112586793",29.34,24.30,0,333.63,378.12,78.8,74.1,0.544,208253.3,208253.3,17676,0,0,0,L,1151911521,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406552422,62852.00
07/28/2014 09:00,2,2.627,ACTIVE,214.64,353.77,60.012,1406552404,"274151322000085","019011112586793",29.58,22.50,0,334.54,378.72,78.7,74.1,0.539,207319.5,207319.5,17632,0,0,0,L,1151911521,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406552423,62853.00
07/28/2014 09:00,2,2.557,ACTIVE,214.41,363.99,60.006,1406552404,"274151322000087","019011112586793",29.16,25.80,0,333.93,377.52,75.4,70.9,0.517,197870.9,197870.9,17668,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406552423,62854.00
07/28/2014 09:00,2,2.596,ACTIVE,213.96,351.07,60.012,1406552404,"274151322000088","019011112586793",29.36,23.00,0,333.93,377.82,77.2,72.6,0.530,201227.5,201227.5,17651,0,0,0,L,1151911521,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406552424,62855.00
07/28/2014 09:00,2,2.701,ACTIVE,214.19,351.97,60.006,1406552404,"274151322000095","019011112586793",30.20,24.00,0,334.24,379.02,82.6,77.8,0.309,213371.0,213371.0,17703,0,0,0,L,1151911521,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406552426,62856.00
07/28/2014 09:00,2,1.742,ACTIVE,215.09,429.82,60.006,1406552404,"274151322000068","019011112586793",40.10,26.00,0,405.17,460.17,71.0,66.6,0.486,145915.9,145915.9,18144,0,0,0,L,1151911521,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406552427,62857.00
07/28/2014 09:00,2,2.621,ACTIVE,214.41,366.70,60.012,1406552404,"274151322000054","019011112586793",29.50,23.50,0,333.63,378.72,78.3,73.7,0.544,205375.6,205375.6,17784,0,0,0,L,1151911521,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406552428,62858.00
07/28/2014 09:15,1,2.773,ACTIVE,214.4,340.66,60.00,1406553304,"040051121000097","019011112586793",26.75,22,0.326,297.75,451.69,73.8,69.8,0.352,34756,34772.300000012,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406553306,62859.00
07/28/2014 09:15,1,3.027,ACTIVE,214.7,387.11,59.96,1406553304,"040051121000095","019011112586793",20.49,21,0.360,295.27,448.42,61.7,53.8,0.163,31088.1,31100.8,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406553308,62860.00
07/28/2014 09:15,1,1.936,ACTIVE,215.0,345.67,60.00,1406553304,"033051125000132","019011112586793",28.68,22,0.347,301.45,449.14,55.2,59.2,0.257,31565.199999988,31577.699999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406553309,62861.00
07/28/2014 09:15,1,1.903,ACTIVE,215.0,335.40,60.00,1406553304,"033051125000135","019011112586793",28.73,22,0.345,301.41,449.12,54.4,62.5,0.349,29333.799999952,29346.299999952,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406553310,62862.00
07/28/2014 09:15,1,2.779,ACTIVE,214.1,338.46,59.96,1406553304,"040051121000116","019011112586793",26.64,20,0.322,294.34,450.72,73.6,68.8,0.350,34157.900000011,34171.100000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406553312,62863.00
07/28/2014 09:15,1,2.843,ACTIVE,215.0,324.27,60.00,1406553304,"040051121000068","019011112586793",24.42,20,0.304,300.10,449.85,69.1,65.2,0.330,31554.9,31568.6,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406553313,62864.00
07/28/2014 09:15,1,2.188,ACTIVE,214.9,424.78,60.00,1406553304,"033051125000118","019011112586793",27.03,22,0.325,298.62,449.22,58.8,52.7,0.085,39694.600000024,39707.5,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406553314,62865.00
07/28/2014 09:15,1,2.196,ACTIVE,214.5,398.24,60.00,1406553304,"033051125000150","019011112586793",26.95,22,0.303,298.93,448.51,58.9,51.3,0.227,38672.1,38685.1,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406553315,62866.00
07/28/2014 09:15,1,2.580,ACTIVE,214.8,438.59,60.00,1406553304,"040051121000185","019011112586793",23.09,22,0.278,299.07,448.60,59.3,50.0,0.111,36905,36917.4,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406553317,62867.00
07/28/2014 09:15,1,2.728,ACTIVE,214.7,324.71,60.00,1406553304,"040051121000195","019011112586793",26.50,22,0.318,300.41,450.25,71.9,68.0,0.343,34360.900000037,34373.699999989,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406553318,62868.00
07/28/2014 09:15,2,2.834,ACTIVE,214.87,343.85,59.980,1406553304,"274151322000083","019011112586793",29.50,27.00,0,332.13,378.12,84.6,79.7,0.336,207491.4,207491.4,17734,0,0,0,L,1151911521,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406553319,62869.00
07/28/2014 09:15,2,3.125,ACTIVE,215.77,345.06,59.975,1406553304,"274151322000076","019011112586793",30.00,29.00,0,334.54,364.59,94.9,89.6,0.367,215417.8,215417.8,17715,0,0,0,L,1151911521,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406553320,62870.00
07/28/2014 09:15,2,1.951,ACTIVE,215.09,428.61,59.975,1406553304,"274151322000094","019011112586793",40.24,26.00,0,401.26,468.29,79.6,74.9,0.305,147852.2,147852.2,18088,0,0,0,L,1151911521,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406553321,62871.00
07/28/2014 09:15,2,2.934,ACTIVE,214.87,342.65,59.980,1406553304,"274151322000052","019011112586793",29.60,29.00,0,333.33,378.72,88.0,83.0,0.331,208272.9,208272.9,17677,0,0,0,L,1151911521,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406553322,62872.00
07/28/2014 09:15,2,2.963,ACTIVE,215.09,348.96,59.975,1406553304,"274151322000085","019011112586793",29.38,26.50,0,333.63,379.32,88.2,83.2,0.331,207339.1,207339.1,17633,0,0,0,L,1151911521,1,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406553323,62873.00
07/28/2014 09:15,2,2.875,ACTIVE,215.09,343.55,59.975,1406553304,"274151322000087","019011112586793",28.86,30.30,0,333.03,378.42,84.0,79.1,0.314,197889.6,197889.6,17669,0,0,0,L,1151911521,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406553324,62874.00
07/28/2014 09:15,2,2.912,ACTIVE,214.64,342.05,59.964,1406553304,"274151322000088","019011112586793",29.26,26.50,0,333.33,378.72,86.4,81.5,0.323,201246.8,201246.8,17652,0,0,0,L,1151911521,1,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406553324,62875.00
07/28/2014 09:15,2,3.021,ACTIVE,214.64,341.75,59.996,1406553304,"274151322000095","019011112586793",30.22,27.30,0,333.33,376.01,92.4,87.2,0.345,213391.6,213391.6,17704,0,0,0,L,1151911521,1,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406553325,62876.00
07/28/2014 09:15,2,1.945,ACTIVE,216.00,428.31,59.975,1406553304,"274151322000068","019011112586793",40.06,28.00,0,398.86,473.40,78.8,74.2,0.296,145933.3,145933.3,18145,0,0,0,L,1151911521,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406553326,62877.00
07/28/2014 09:15,2,2.926,ACTIVE,214.87,343.55,59.980,1406553304,"274151322000054","019011112586793",29.60,27.80,0,332.43,379.92,87.6,82.6,0.331,205395.1,205395.1,17785,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406553327,62878.00
07/28/2014 09:30,1,3.077,ACTIVE,214.9,332.55,60.00,1406554204,"040051121000097","019011112586793",26.72,23,0.362,302.22,353.47,81.8,77.6,0.385,34772.300000012,34790.699999988,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406554207,62879.00
07/28/2014 09:30,1,3.119,ACTIVE,214.7,330.15,60.00,1406554204,"040051121000095","019011112586793",24.22,22,0.329,283.88,461.82,75.2,70.2,0.352,31100.8,31116.9,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406554208,62880.00
07/28/2014 09:30,1,2.156,ACTIVE,214.7,347.62,60.03,1406554204,"033051125000132","019011112586793",26.90,23,0.279,286.52,449.12,57.7,58.3,0.411,31577.699999988,31590.600000024,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406554209,62881.00
07/28/2014 09:30,1,2.121,ACTIVE,214.7,323.59,60.03,1406554204,"033051125000135","019011112586793",26.89,23,0.350,286.88,461.42,56.7,61.3,0.360,29346.299999952,29359.099999964,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406554211,62882.00
07/28/2014 09:30,1,3.072,ACTIVE,214.5,346.67,60.03,1406554204,"040051121000116","019011112586793",26.69,22,0.359,299.10,462.95,81.6,76.8,0.384,34171.100000011,34189.200000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406554212,62883.00
07/28/2014 09:30,1,3.156,ACTIVE,215.1,330.63,60.03,1406554204,"040051121000068","019011112586793",24.30,22,0.336,295.45,466.72,76.3,72.3,0.363,31568.6,31585.7,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406554213,62884.00
07/28/2014 09:30,1,2.320,ACTIVE,214.8,348.25,60.03,1406554204,"033051125000118","019011112586793",40.04,23,0.415,286.41,458.27,92.4,89.0,0.433,39707.5,39723.699999988,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406554214,62885.00
07/28/2014 09:30,1,2.303,ACTIVE,214.9,340.63,60.00,1406554204,"033051125000150","019011112586793",40.24,23,0.412,286.52,450.08,92.2,88.4,0.431,38685.1,38701.4,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406554216,62886.00
07/28/2014 09:30,1,2.853,ACTIVE,215.0,325.00,60.03,1406554204,"040051121000185","019011112586793",26.78,24,0.335,284.69,464.98,76.0,71.7,0.360,36917.4,36931.2,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406554217,62887.00
07/28/2014 09:30,1,3.063,ACTIVE,214.2,337.21,60.00,1406554204,"040051121000195","019011112586793",26.42,23,0.357,302.96,450.77,80.5,76.2,0.380,34373.699999989,34391.699999989,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406554219,62888.00
07/28/2014 09:30,2,3.168,ACTIVE,215.09,352.87,60.006,1406554204,"274151322000083","019011112586793",29.26,30.30,0,310.19,396.15,93.9,88.7,0.376,207512.6,207512.6,17735,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406554220,62889.00
07/28/2014 09:30,2,3.451,ACTIVE,216.00,355.28,60.001,1406554204,"274151322000076","019011112586793",29.92,31.80,0,308.69,400.36,104.6,99.0,0.402,215441.5,215441.5,17716,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406554221,62890.00
