ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2014 09:30,2,2.107,ACTIVE,215.32,441.84,60.001,1406554204,"274151322000094","019011112586793",40.85,30.80,0,397.66,477.01,86.7,81.8,0.331,147871.9,147871.9,18089,0,0,0,L,1151911521,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406554221,62891.00
07/28/2014 09:30,2,3.275,ACTIVE,215.32,343.25,60.001,1406554204,"274151322000052","019011112586793",29.28,31.50,0,314.10,406.07,97.1,91.8,0.371,208294.8,208294.8,17678,0,0,0,L,1151911521,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406554222,62892.00
07/28/2014 09:30,2,3.268,ACTIVE,215.32,345.36,60.001,1406554204,"274151322000085","019011112586793",29.46,28.30,0,315.90,401.86,97.6,92.2,0.367,207361.1,207361.1,17634,0,0,0,L,1151911521,1,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406554224,62893.00
07/28/2014 09:30,2,3.201,ACTIVE,215.09,342.05,60.001,1406554204,"274151322000087","019011112586793",28.53,34.30,0,311.99,400.96,92.4,87.2,0.354,197910.5,197910.5,17670,0,0,0,L,1151911521,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406554225,62894.00
07/28/2014 09:30,2,3.246,ACTIVE,215.09,342.65,60.006,1406554204,"274151322000088","019011112586793",29.06,29.00,0,307.78,394.05,95.5,90.2,0.362,201268.3,201268.3,17653,0,0,0,L,1151911521,1,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406554226,62895.00
07/28/2014 09:30,2,3.377,ACTIVE,215.09,353.77,60.001,1406554204,"274151322000095","019011112586793",29.88,29.50,0,311.39,403.97,102.2,96.7,0.380,213414.7,213414.7,17705,0,0,0,L,1151911521,1,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406554227,62896.00
07/28/2014 09:30,2,2.182,ACTIVE,216.00,431.92,60.001,1406554204,"274151322000068","019011112586793",40.02,32.80,0,394.95,471.60,88.9,83.9,0.331,145953.0,145953.0,18146,0,0,0,L,1151911521,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406554228,62897.00
07/28/2014 09:30,2,3.260,ACTIVE,215.54,343.85,60.001,1406554204,"274151322000054","019011112586793",29.30,30.50,0,315.00,395.85,96.8,91.5,0.367,205416.9,205416.9,17786,0,0,0,L,1151911521,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406554229,62898.00
07/28/2014 09:45,1,3.542,ACTIVE,214.6,346.89,60.03,1406555104,"040051121000097","019011112586793",26.69,24,0.420,316.60,357.16,94.1,89.8,0.437,34790.699999988,34811.600000024,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406555106,62899.00
07/28/2014 09:45,1,3.572,ACTIVE,214.6,329.32,60.00,1406555104,"040051121000095","019011112586793",24.32,23,0.381,317.01,354.20,86.4,81.6,0.401,31116.9,31135.9,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406555107,62900.00
07/28/2014 09:45,1,2.335,ACTIVE,214.9,323.76,60.03,1406555104,"033051125000132","019011112586793",35.46,24,0.365,300.54,450.25,82.4,78.4,0.387,31590.600000024,31606.300000012,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406555109,62901.00
07/28/2014 09:45,1,2.308,ACTIVE,214.9,325.65,60.00,1406555104,"033051125000135","019011112586793",35.14,24,0.360,300.07,450.20,80.7,77.1,0.379,29359.099999964,29374.199999988,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406555110,62902.00
07/28/2014 09:45,1,3.564,ACTIVE,214.6,348.28,60.03,1406555104,"040051121000116","019011112586793",26.50,23,0.416,313.96,356.52,94.0,89.3,0.436,34189.200000011,34210.000000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406555111,62903.00
07/28/2014 09:45,1,3.624,ACTIVE,215.0,327.09,60.03,1406555104,"040051121000068","019011112586793",24.41,23,0.392,317.07,354.42,88.0,84.0,0.410,31585.7,31605,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406555112,62904.00
07/28/2014 09:45,1,2.653,ACTIVE,214.8,343.18,60.03,1406555104,"033051125000118","019011112586793",40.37,24,0.479,314.15,361.53,106.6,102.6,0.493,39723.699999988,39747.600000024,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406555114,62905.00
07/28/2014 09:45,1,2.634,ACTIVE,215.1,327.05,60.03,1406555104,"033051125000150","019011112586793",40.52,24,0.477,314.41,361.52,106.2,102.2,0.490,38701.4,38725.2,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406555115,62906.00
07/28/2014 09:45,1,3.347,ACTIVE,215.1,343.87,60.03,1406555104,"040051121000185","019011112586793",26.70,25,0.394,317.28,356.53,88.9,84.5,0.415,36931.2,36950.6,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406555116,62907.00
07/28/2014 09:45,1,3.596,ACTIVE,214.7,333.96,60.00,1406555104,"040051121000195","019011112586793",26.15,25,0.417,316.83,356.29,93.5,89.3,0.436,34391.699999989,34412.300000013,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406555118,62908.00
07/28/2014 09:45,2,3.643,ACTIVE,215.09,346.86,60.022,1406555104,"274151322000083","019011112586793",29.30,32.00,0,332.13,365.19,108.0,102.3,0.433,207536.5,207536.5,17736,0,0,0,L,1151911521,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406555119,62909.00
07/28/2014 09:45,2,3.943,ACTIVE,216.22,343.25,60.006,1406555104,"274151322000076","019011112586793",29.96,33.00,0,332.73,370.60,119.6,113.5,0.464,215468.2,215468.2,17717,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406555119,62910.00
07/28/2014 09:45,2,2.520,ACTIVE,215.54,427.11,60.022,1406555104,"274151322000094","019011112586793",39.74,32.40,0,407.57,456.87,101.0,95.6,0.393,147894.3,147894.3,18090,0,0,0,L,1151911521,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406555120,62911.00
07/28/2014 09:45,2,3.764,ACTIVE,215.32,345.96,60.001,1406555104,"274151322000052","019011112586793",29.14,33.80,0,333.03,366.40,111.1,105.3,0.429,208319.5,208319.5,17679,0,0,0,L,1151911521,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406555121,62912.00
07/28/2014 09:45,2,3.762,ACTIVE,215.54,344.45,60.012,1406555104,"274151322000085","019011112586793",29.36,30.80,0,333.63,367.90,111.9,106.1,0.424,207386.0,207386.0,17635,0,0,0,L,1151911521,1,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406555122,62913.00
07/28/2014 09:45,2,3.678,ACTIVE,215.32,345.06,60.001,1406555104,"274151322000087","019011112586793",28.43,37.50,0,333.03,366.70,105.8,100.2,0.407,197934.0,197934.0,17671,0,0,0,L,1151911521,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406555123,62914.00
07/28/2014 09:45,2,3.695,ACTIVE,215.32,348.06,60.001,1406555104,"274151322000088","019011112586793",29.26,31.00,0,327.32,386.53,109.5,103.8,0.415,201292.6,201292.6,17654,0,0,0,L,1151911521,1,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406555124,62915.00
07/28/2014 09:45,2,3.893,ACTIVE,215.32,343.25,60.006,1406555104,"274151322000095","019011112586793",29.78,31.50,0,332.73,367.30,117.2,111.2,0.442,213440.8,213440.8,17706,0,0,0,L,1151911521,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406555125,62916.00
07/28/2014 09:45,2,2.502,ACTIVE,216.00,424.11,60.012,1406555104,"274151322000068","019011112586793",39.90,34.50,0,396.75,470.99,100.8,95.4,0.376,145975.4,145975.4,18147,0,0,0,L,1151911521,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406555126,62917.00
07/28/2014 09:45,2,3.734,ACTIVE,215.54,342.65,60.001,1406555104,"274151322000054","019011112586793",29.36,32.40,0,330.63,373.91,111.1,105.3,0.424,205441.6,205441.6,17787,0,0,0,L,1151911521,1,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406555127,62918.00
07/28/2014 10:00,1,3.201,ACTIVE,215.9,331.87,60.00,1406556004,"040051121000097","019011112586793",26.26,25,0.369,309.12,364.63,83.6,79.5,0.393,34811.600000024,34833.199999988,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556007,62919.00
07/28/2014 10:00,1,3.073,ACTIVE,215.1,325.93,60.03,1406556004,"040051121000095","019011112586793",23.97,24,0.318,295.94,449.16,73.3,68.3,0.342,31135.9,31155,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556008,62920.00
07/28/2014 10:00,1,2.167,ACTIVE,215.7,346.16,60.03,1406556004,"033051125000132","019011112586793",34.69,25,0.327,299.47,450.20,74.8,70.2,0.355,31606.300000012,31624.300000012,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556009,62921.00
07/28/2014 10:00,1,2.253,ACTIVE,216.2,333.41,60.03,1406556004,"033051125000135","019011112586793",35.26,25,0.352,300.58,450.82,79.0,75.7,0.370,29374.199999988,29392,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556010,62922.00
07/28/2014 10:00,1,3.463,ACTIVE,215.4,352.17,60.03,1406556004,"040051121000116","019011112586793",26.24,23,0.400,315.45,363.38,90.4,85.9,0.417,34210.000000011,34231.100000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556012,62923.00
07/28/2014 10:00,1,3.191,ACTIVE,215.9,327.80,60.03,1406556004,"040051121000068","019011112586793",24.03,24,0.335,300.01,450.51,76.3,71.9,0.362,31605,31624.8,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556013,62924.00
07/28/2014 10:00,1,2.187,ACTIVE,214.8,342.12,60.03,1406556004,"033051125000118","019011112586793",39.91,25,0.388,313.54,370.51,86.8,83.0,0.409,39747.600000024,39772,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556014,62925.00
07/28/2014 10:00,1,2.176,ACTIVE,215.5,328.81,60.03,1406556004,"033051125000150","019011112586793",39.54,25,0.382,314.62,369.76,85.6,82.2,0.399,38725.2,38749.5,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556016,62926.00
07/28/2014 10:00,1,2.852,ACTIVE,215.5,325.20,60.03,1406556004,"040051121000185","019011112586793",26.08,26,0.325,300.53,449.74,74.0,69.8,0.351,36950.6,36970.6,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556017,62927.00
07/28/2014 10:00,1,3.066,ACTIVE,215.3,350.00,60.03,1406556004,"040051121000195","019011112586793",25.83,25,0.347,314.63,364.26,78.8,74.4,0.372,34412.300000013,34433.400000037,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556018,62928.00
07/28/2014 10:00,2,3.424,ACTIVE,217.13,345.06,60.006,1406556004,"274151322000083","019011112586793",29.02,33.50,0,327.62,375.71,100.7,95.3,0.407,207561.2,207561.2,17737,0,0,0,L,1151911521,1,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556020,62929.00
07/28/2014 10:00,2,3.705,ACTIVE,217.80,359.18,60.006,1406556004,"274151322000076","019011112586793",29.36,34.50,0,333.33,378.42,110.1,104.3,0.424,215495.3,215495.3,17718,0,0,0,L,1151911521,1,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556021,62930.00
07/28/2014 10:00,2,2.373,ACTIVE,217.35,417.79,60.006,1406556004,"274151322000094","019011112586793",39.12,33.50,0,402.77,466.79,94.3,89.1,0.362,147917.2,147917.2,18091,0,0,0,L,1151911521,1,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556022,62931.00
07/28/2014 10:00,2,3.500,ACTIVE,216.90,355.88,60.001,1406556004,"274151322000052","019011112586793",28.90,35.00,0,332.13,375.41,102.5,97.0,0.389,208344.8,208344.8,17680,0,0,0,L,1151911521,1,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556023,62932.00
07/28/2014 10:00,2,3.506,ACTIVE,217.13,354.07,60.006,1406556004,"274151322000085","019011112586793",29.10,31.30,0,332.73,376.01,103.4,97.9,0.393,207411.4,207411.4,17636,0,0,0,L,1151911521,1,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556024,62933.00
07/28/2014 10:00,2,3.459,ACTIVE,217.13,354.07,60.028,1406556004,"274151322000087","019011112586793",28.07,40.00,0,326.12,376.92,98.2,92.9,0.367,197958.1,197958.1,17672,0,0,0,L,1151911521,1,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556025,62934.00
07/28/2014 10:00,2,3.475,ACTIVE,217.13,354.07,59.980,1406556004,"274151322000088","019011112586793",28.75,32.40,0,326.12,375.71,101.1,95.7,0.376,201317.5,201317.5,17655,0,0,0,L,1151911521,1,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556026,62935.00
07/28/2014 10:00,2,3.658,ACTIVE,217.13,348.66,60.012,1406556004,"274151322000095","019011112586793",29.36,33.00,0,330.93,378.12,108.8,103.1,0.407,213467.5,213467.5,17707,0,0,0,L,1151911521,1,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556026,62936.00
07/28/2014 10:00,2,2.352,ACTIVE,218.26,423.20,60.012,1406556004,"274151322000068","019011112586793",39.40,36.30,0,396.15,465.89,94.2,89.0,0.354,145998.3,145998.3,18148,0,0,0,L,1151911521,1,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556027,62937.00
07/28/2014 10:00,2,3.514,ACTIVE,217.35,345.36,60.012,1406556004,"274151322000054","019011112586793",28.78,32.80,0,331.83,376.31,102.4,96.9,0.384,205466.9,205466.9,17788,0,0,0,L,1151911521,1,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556028,62938.00
07/28/2014 10:15,1,4.266,ACTIVE,215.3,354.42,60.00,1406556904,"040051121000097","019011112586793",26.10,27,0.495,316.99,370.67,110.8,106.2,0.506,34833.199999988,34858.100000024,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556906,62939.00
07/28/2014 10:15,1,4.297,ACTIVE,215.2,324.53,60.03,1406556904,"040051121000095","019011112586793",23.66,25,0.450,307.44,447.10,101.2,96.5,0.462,31155,31177.7,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556908,62940.00
07/28/2014 10:15,1,2.804,ACTIVE,216.0,347.43,60.03,1406556904,"033051125000132","019011112586793",34.69,26,0.430,310.52,450.52,96.8,92.6,0.446,31624.300000012,31646.199999988,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556909,62941.00
07/28/2014 10:15,1,2.765,ACTIVE,215.9,323.57,60.03,1406556904,"033051125000135","019011112586793",34.41,26,0.424,309.33,450.10,94.7,91.2,0.439,29392,29413.5,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556910,62942.00
07/28/2014 10:15,1,4.268,ACTIVE,215.0,324.70,60.00,1406556904,"040051121000116","019011112586793",26.03,25,0.491,314.85,369.18,110.5,105.1,0.507,34231.100000011,34255.900000011,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556912,62943.00
07/28/2014 10:15,1,4.369,ACTIVE,215.7,352.66,60.00,1406556904,"040051121000068","019011112586793",23.70,25,0.459,312.96,367.82,103.0,98.5,0.476,31624.8,31648,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556913,62944.00
07/28/2014 10:15,1,3.172,ACTIVE,215.2,328.18,60.03,1406556904,"033051125000118","019011112586793",39.78,26,0.564,314.36,374.75,125.5,120.9,0.568,39772,39800.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556914,62945.00
07/28/2014 10:15,1,3.163,ACTIVE,215.9,340.06,60.03,1406556904,"033051125000150","019011112586793",39.77,26,0.561,316.11,374.82,125.1,120.2,0.568,38749.5,38778.1,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556915,62946.00
07/28/2014 10:15,1,4.145,ACTIVE,215.8,337.45,60.03,1406556904,"040051121000185","019011112586793",26.01,27,0.479,317.63,368.81,107.3,102.9,0.492,36970.6,36994.9,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556917,62947.00
07/28/2014 10:15,1,4.323,ACTIVE,215.7,349.17,60.03,1406556904,"040051121000195","019011112586793",25.77,27,0.493,316.90,369.82,110.8,105.8,0.507,34433.400000037,34458.400000037,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556918,62948.00
07/28/2014 10:15,2,4.348,ACTIVE,216.67,349.56,60.012,1406556904,"274151322000083","019011112586793",28.96,35.60,0,333.03,378.72,127.6,121.2,0.513,207589.9,207589.9,17738,0,0,0,L,1151911521,1,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556919,62949.00
07/28/2014 10:15,2,4.752,ACTIVE,217.58,354.07,60.012,1406556904,"274151322000076","019011112586793",29.14,36.80,0,333.63,383.23,140.2,133.4,0.544,215526.9,215526.9,17719,0,0,0,L,1151911521,1,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556920,62950.00
07/28/2014 10:15,2,2.961,ACTIVE,216.90,429.22,60.006,1406556904,"274151322000094","019011112586793",39.92,35.80,0,403.07,464.98,120.0,113.9,0.473,147944.0,147944.0,18092,0,0,0,L,1151911521,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556921,62951.00
07/28/2014 10:15,2,4.467,ACTIVE,216.67,351.07,60.012,1406556904,"274151322000052","019011112586793",28.82,37.80,0,332.73,379.92,130.4,124.0,0.491,208374.1,208374.1,17681,0,0,0,L,1151911521,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556922,62952.00
07/28/2014 10:15,2,4.518,ACTIVE,217.13,348.06,60.017,1406556904,"274151322000085","019011112586793",28.80,34.00,0,333.63,380.52,131.8,125.3,0.499,207441.0,207441.0,17637,0,0,0,L,1151911521,1,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556923,62953.00
07/28/2014 10:15,2,4.436,ACTIVE,216.90,347.76,60.017,1406556904,"274151322000087","019011112586793",27.65,43.00,0,332.43,384.13,124.2,118.0,0.486,197986.1,197986.1,17673,0,0,0,L,1151911521,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556924,62954.00
07/28/2014 10:15,2,4.475,ACTIVE,216.67,356.18,60.017,1406556904,"274151322000088","019011112586793",28.43,34.80,0,333.33,379.92,128.8,122.4,0.499,201346.4,201346.4,17656,0,0,0,L,1151911521,1,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556925,62955.00
07/28/2014 10:15,2,4.684,ACTIVE,216.67,350.77,60.012,1406556904,"274151322000095","019011112586793",29.12,35.60,0,332.43,382.03,138.2,131.4,0.517,213498.6,213498.6,17708,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556926,62956.00
07/28/2014 10:15,2,3.082,ACTIVE,217.80,411.48,60.017,1406556904,"274151322000068","019011112586793",38.43,38.40,0,400.66,456.57,119.9,113.8,0.451,146025.1,146025.1,18149,0,0,0,L,1151911521,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556927,62957.00
07/28/2014 10:15,2,4.492,ACTIVE,216.90,347.46,60.028,1406556904,"274151322000054","019011112586793",28.71,35.60,0,332.73,380.82,130.6,124.1,0.482,205496.2,205496.2,17789,0,0,0,L,1151911521,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406556928,62958.00
07/28/2014 10:30,1,4.631,ACTIVE,215.7,322.46,60.03,1406557804,"040051121000097","019011112586793",25.90,28,0.536,298.73,366.42,119.3,114.9,0.541,34858.100000024,34886.199999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406557806,62959.00
07/28/2014 10:30,1,4.689,ACTIVE,215.3,357.76,60.00,1406557804,"040051121000095","019011112586793",23.20,27,0.482,301.69,361.66,108.2,103.5,0.493,31177.7,31203.1,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406557807,62960.00
07/28/2014 10:30,1,3.032,ACTIVE,215.3,323.48,60.00,1406557804,"033051125000132","019011112586793",34.44,28,0.462,301.83,360.75,103.9,99.1,0.480,31646.199999988,31670.5,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406557809,62961.00
07/28/2014 10:30,1,2.980,ACTIVE,215.7,325.37,60.03,1406557804,"033051125000135","019011112586793",34.27,28,0.455,301.59,361.05,101.6,97.8,0.468,29413.5,29437.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406557810,62962.00
07/28/2014 10:30,1,4.637,ACTIVE,214.8,334.67,60.00,1406557804,"040051121000116","019011112586793",25.71,26,0.531,299.18,365.54,118.6,113.4,0.538,34255.900000011,34283.800000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406557812,62963.00
07/28/2014 10:30,1,4.704,ACTIVE,215.5,359.21,60.03,1406557804,"040051121000068","019011112586793",23.51,27,0.491,301.63,363.06,110.0,105.5,0.505,31648,31673.9,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406557813,62964.00
07/28/2014 10:30,1,3.453,ALERT,214.8,336.79,60.00,1406557804,"033051125000118","019011112586793",39.33,28,0.608,298.73,370.94,135.1,129.9,0.615,39800.5,39832.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406557814,62965.00
07/28/2014 10:30,1,3.419,ACTIVE,215.1,341.18,60.00,1406557804,"033051125000150","019011112586793",39.50,28,0.607,299.11,370.57,134.4,130.0,0.609,38778.1,38809.9,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406557816,62966.00
07/28/2014 10:30,1,4.567,ACTIVE,215.3,343.64,60.00,1406557804,"040051121000185","019011112586793",25.60,29,0.519,301.29,365.12,116.3,111.6,0.531,36994.9,37022.2,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406557818,62967.00
07/28/2014 10:30,1,4.659,ACTIVE,214.9,342.83,60.00,1406557804,"040051121000195","019011112586793",25.72,29,0.532,298.55,365.25,119.2,113.9,0.544,34458.400000037,34486.500000001,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406557819,62968.00
07/28/2014 10:30,2,4.793,ACTIVE,216.22,349.56,60.001,1406557804,"274151322000083","019011112586793",28.29,38.80,0,321.31,376.31,137.1,130.4,0.548,207622.0,207622.0,17739,0,0,0,L,1151911521,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406557820,62969.00
07/28/2014 10:30,2,5.107,ACTIVE,217.13,357.38,60.006,1406557804,"274151322000076","019011112586793",29.02,39.50,0,322.81,380.82,150.1,143.0,0.588,215562.2,215562.2,17720,0,0,0,L,1151911521,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406557821,62970.00
07/28/2014 10:30,2,3.223,ACTIVE,216.67,426.51,59.996,1406557804,"274151322000094","019011112586793",39.44,37.80,0,400.36,457.17,128.7,122.3,0.499,147974.1,147974.1,18093,0,0,0,L,1151911521,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406557822,62971.00
07/28/2014 10:30,2,4.896,ACTIVE,216.45,349.26,59.990,1406557804,"274151322000052","019011112586793",28.25,40.20,0,321.61,378.12,140.0,133.2,0.539,208406.9,208406.9,17682,0,0,0,L,1151911521,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406557823,62972.00
07/28/2014 10:30,2,4.859,ACTIVE,216.67,354.07,60.001,1406557804,"274151322000085","019011112586793",28.75,35.60,0,323.72,378.42,141.5,134.7,0.544,207474.1,207474.1,17638,0,0,0,L,1151911521,1,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406557824,62973.00
07/28/2014 10:30,2,4.785,ACTIVE,216.67,359.48,60.001,1406557804,"274151322000087","019011112586793",27.41,47.30,0,322.81,377.22,132.8,126.2,0.508,198017.2,198017.2,17674,0,0,0,L,1151911521,1,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406557825,62974.00
07/28/2014 10:30,2,4.850,ACTIVE,216.45,352.27,60.001,1406557804,"274151322000088","019011112586793",28.17,37.30,0,321.01,377.82,138.2,131.4,0.517,201378.8,201378.8,17657,0,0,0,L,1151911521,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406557826,62975.00
07/28/2014 10:30,2,5.119,ACTIVE,216.45,364.89,60.006,1406557804,"274151322000095","019011112586793",28.61,37.50,0,321.91,379.32,148.2,141.1,0.557,213533.4,213533.4,17709,0,0,0,L,1151911521,1,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406557827,62976.00
07/28/2014 10:30,2,3.254,ACTIVE,217.35,430.12,59.990,1406557804,"274151322000068","019011112586793",39.24,40.20,0,398.26,453.26,129.7,123.2,0.491,146055.2,146055.2,18150,0,0,0,L,1151911521,1,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406557828,62977.00
07/28/2014 10:30,2,4.912,ACTIVE,216.45,357.98,60.001,1406557804,"274151322000054","019011112586793",28.19,38.20,0,321.31,378.72,140.2,133.3,0.535,205529.0,205529.0,17790,0,0,0,L,1151911521,1,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406557829,62978.00
07/28/2014 10:45,1,3.701,ACTIVE,216.8,331.13,60.00,1406558704,"040051121000097","019011112586793",25.73,29,0.419,311.92,370.72,94.7,90.5,0.436,34886.199999988,34914.5,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406558707,62979.00
07/28/2014 10:45,1,3.828,ACTIVE,216.8,337.99,60.03,1406558704,"040051121000095","019011112586793",23.52,28,0.392,311.40,366.40,89.6,84.6,0.411,31203.1,31228.7,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406558708,62980.00
07/28/2014 10:45,1,2.578,ACTIVE,217.2,328.13,60.00,1406558704,"033051125000132","019011112586793",34.35,29,0.387,312.93,365.30,88.1,83.8,0.405,31670.5,31695.100000024,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406558709,62981.00
07/28/2014 10:45,1,2.583,ACTIVE,217.3,354.12,60.00,1406558704,"033051125000135","019011112586793",34.20,29,0.390,312.60,365.63,87.9,84.4,0.407,29437.5,29461.699999988,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406558711,62982.00
07/28/2014 10:45,1,4.116,ACTIVE,216.2,324.26,60.00,1406558704,"040051121000116","019011112586793",25.71,28,0.464,309.93,368.84,105.3,100.0,0.481,34283.800000011,34311.800000011,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406558712,62983.00
07/28/2014 10:45,1,4.295,ACTIVE,217.1,335.83,60.03,1406558704,"040051121000068","019011112586793",23.63,28,0.445,311.95,367.75,101.0,96.4,0.462,31673.9,31700.1,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406558713,62984.00
07/28/2014 10:45,1,3.214,ACTIVE,216.8,350.13,60.03,1406558704,"033051125000118","019011112586793",39.73,29,0.564,308.44,375.78,127.1,121.8,0.574,39832.5,39864.800000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406558714,62985.00
07/28/2014 10:45,1,3.264,ACTIVE,217.0,350.32,60.00,1406558704,"033051125000150","019011112586793",39.48,29,0.571,309.86,375.64,128.2,123.4,0.579,38809.9,38842.1,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406558716,62986.00
07/28/2014 10:45,1,4.427,ACTIVE,217.4,357.38,60.03,1406558704,"040051121000185","019011112586793",25.45,30,0.497,312.72,369.27,112.1,107.4,0.509,37022.2,37050,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406558717,62987.00
07/28/2014 10:45,1,4.531,ACTIVE,216.5,327.84,60.00,1406558704,"040051121000195","019011112586793",25.71,30,0.513,310.80,370.46,115.9,110.6,0.525,34486.500000001,34514.699999989,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406558719,62988.00
07/28/2014 10:45,2,3.762,ACTIVE,217.13,348.36,59.990,1406558704,"274151322000083","019011112586793",28.29,40.40,0,332.43,379.32,107.7,102.0,0.433,207654.5,207654.5,17740,0,0,0,L,1151911521,1,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406558720,62989.00
07/28/2014 10:45,2,4.025,ACTIVE,217.80,356.18,59.996,1406558704,"274151322000076","019011112586793",28.84,40.40,0,331.83,385.03,117.6,111.6,0.455,215597.7,215597.7,17721,0,0,0,L,1151911521,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406558721,62990.00
07/28/2014 10:45,2,2.525,ACTIVE,217.35,417.79,59.990,1406558704,"274151322000094","019011112586793",39.08,38.60,0,397.05,451.46,99.5,94.1,0.376,148004.6,148004.6,18094,0,0,0,L,1151911521,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406558721,62991.00
07/28/2014 10:45,2,3.830,ACTIVE,216.90,361.59,60.001,1406558704,"274151322000052","019011112586793",28.33,41.00,0,330.03,380.22,109.8,104.0,0.420,208440.0,208440.0,17683,0,0,0,L,1151911521,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406558722,62992.00
07/28/2014 10:45,2,3.822,ACTIVE,217.58,349.56,60.001,1406558704,"274151322000085","019011112586793",28.63,37.80,0,329.43,382.63,110.9,105.1,0.415,207507.6,207507.6,17639,0,0,0,L,1151911521,1,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406558723,62993.00
07/28/2014 10:45,2,3.762,ACTIVE,217.35,359.18,60.001,1406558704,"274151322000087","019011112586793",27.08,50.20,0,330.93,378.12,103.2,97.7,0.393,198048.5,198048.5,17675,0,0,0,L,1151911521,1,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406558724,62994.00
07/28/2014 10:45,2,3.775,ACTIVE,216.90,360.08,60.001,1406558704,"274151322000088","019011112586793",28.27,38.80,0,330.63,379.62,108.1,102.4,0.402,201411.5,201411.5,17658,0,0,0,L,1151911521,1,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406558725,62995.00
07/28/2014 10:45,2,3.961,ACTIVE,217.13,355.28,60.001,1406558704,"274151322000095","019011112586793",28.90,39.00,0,330.03,382.03,116.0,110.1,0.433,213568.5,213568.5,17710,0,0,0,L,1151911521,1,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406558726,62996.00
07/28/2014 10:45,2,2.494,ACTIVE,218.03,419.90,60.001,1406558704,"274151322000068","019011112586793",39.34,41.50,0,393.15,449.95,99.3,93.9,0.371,146085.5,146085.5,18151,0,0,0,L,1151911521,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406558727,62997.00
07/28/2014 10:45,2,3.809,ACTIVE,217.13,361.89,60.022,1406558704,"274151322000054","019011112586793",28.47,39.80,0,330.03,380.52,109.8,104.1,0.420,205562.1,205562.1,17791,0,0,0,L,1151911521,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406558728,62998.00
07/28/2014 11:00,1,4.447,ACTIVE,217.3,353.40,60.03,1406559604,"040051121000097","019011112586793",25.86,30,0.509,318.38,382.24,114.4,109.7,0.518,34914.5,34942.900000036,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406559607,62999.00
07/28/2014 11:00,1,4.455,ACTIVE,216.9,351.33,60.03,1406559604,"040051121000095","019011112586793",23.18,29,0.453,318.65,376.92,102.7,97.9,0.462,31228.7,31254.3,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406559608,63000.00
07/28/2014 11:00,1,2.885,ACTIVE,217.1,329.07,60.03,1406559604,"033051125000132","019011112586793",34.40,30,0.435,319.99,375.14,98.7,94.1,0.453,31695.100000024,31719.699999988,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406559609,63001.00
07/28/2014 11:00,1,2.873,ACTIVE,217.4,336.69,60.03,1406559604,"033051125000135","019011112586793",33.95,30,0.431,319.15,375.69,97.1,93.1,0.447,29461.699999988,29486,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406559611,63002.00
07/28/2014 11:00,1,4.465,ACTIVE,216.6,341.78,60.03,1406559604,"040051121000116","019011112586793",25.51,29,0.501,317.67,380.08,113.3,107.8,0.517,34311.800000011,34340.100000011,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406559612,63003.00
07/28/2014 11:00,1,4.562,ACTIVE,217.4,359.71,60.03,1406559604,"040051121000068","019011112586793",23.42,29,0.471,315.30,377.59,106.3,102.0,0.484,31700.1,31726.3,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406559613,63004.00
07/28/2014 11:00,1,3.313,ACTIVE,217.1,353.14,60.03,1406559604,"033051125000118","019011112586793",39.27,30,0.576,314.65,389.37,129.5,124.7,0.581,39864.800000012,39897,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406559614,63005.00
07/28/2014 11:00,1,3.235,ACTIVE,217.2,333.74,60.03,1406559604,"033051125000150","019011112586793",39.43,30,0.569,316.95,389.36,126.9,122.9,0.573,38842.1,38874.4,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406559616,63006.00
07/28/2014 11:00,1,4.460,ACTIVE,217.4,325.42,60.07,1406559604,"040051121000185","019011112586793",25.28,31,0.496,318.53,381.46,112.2,107.5,0.511,37050,37078,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406559617,63007.00
07/28/2014 11:00,1,4.526,ACTIVE,216.6,340.29,60.03,1406559604,"040051121000195","019011112586793",25.55,31,0.509,318.17,382.58,115.0,109.6,0.521,34514.699999989,34543.000000001,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406559618,63008.00
07/28/2014 11:00,2,4.658,ACTIVE,216.90,349.26,60.022,1406559604,"274151322000083","019011112586793",28.07,42.80,0,333.03,388.34,132.4,125.8,0.530,207687.2,207687.2,17741,0,0,0,L,1151911521,1,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406559619,63009.00
07/28/2014 11:00,2,4.912,ACTIVE,217.80,348.36,60.012,1406559604,"274151322000076","019011112586793",28.94,43.40,0,334.24,395.85,143.9,136.9,0.552,215633.4,215633.4,17722,0,0,0,L,1151911521,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406559620,63010.00
07/28/2014 11:00,2,3.170,ACTIVE,217.13,412.68,60.038,1406559604,"274151322000094","019011112586793",38.57,40.80,0,394.05,456.87,122.3,116.2,0.464,148035.2,148035.2,18095,0,0,0,L,1151911521,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406559621,63011.00
07/28/2014 11:00,2,4.705,ACTIVE,217.35,359.48,60.022,1406559604,"274151322000052","019011112586793",28.17,43.60,0,333.63,390.14,134.2,127.6,0.513,208473.2,208473.2,17684,0,0,0,L,1151911521,1,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406559622,63012.00
07/28/2014 11:00,2,4.682,ACTIVE,217.35,350.77,60.022,1406559604,"274151322000085","019011112586793",28.71,39.30,0,333.63,392.25,136.2,129.6,0.517,207541.2,207541.2,17640,0,0,0,L,1151911521,1,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406559623,63013.00
07/28/2014 11:00,2,4.646,ACTIVE,217.35,357.08,60.017,1406559604,"274151322000087","019011112586793",27.04,53.00,0,332.73,387.44,127.1,120.8,0.482,198079.8,198079.8,17676,0,0,0,L,1151911521,1,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406559624,63014.00
07/28/2014 11:00,2,4.678,ACTIVE,216.90,353.17,60.022,1406559604,"274151322000088","019011112586793",28.05,40.80,0,333.03,388.94,132.8,126.3,0.495,201444.2,201444.2,17659,0,0,0,L,1151911521,1,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406559625,63015.00
07/28/2014 11:00,2,4.889,ACTIVE,216.90,353.47,60.028,1406559604,"274151322000095","019011112586793",28.82,41.50,0,332.73,392.25,142.6,135.7,0.539,213603.8,213603.8,17711,0,0,0,L,1151911521,1,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406559626,63016.00
07/28/2014 11:00,2,3.059,ACTIVE,218.03,422.60,60.022,1406559604,"274151322000068","019011112586793",39.54,43.00,0,397.66,457.77,121.9,115.7,0.460,146116.0,146116.0,18152,0,0,0,L,1151911521,1,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406559627,63017.00
07/28/2014 11:00,2,4.719,ACTIVE,217.13,354.07,60.022,1406559604,"274151322000054","019011112586793",28.17,41.30,0,332.13,390.44,134.5,127.9,0.508,205595.3,205595.3,17792,0,0,0,L,1151911521,1,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406559628,63018.00
07/28/2014 11:15,1,5.923,ACTIVE,219.1,347.41,60.03,1406560504,"040051121000097","019011112586793",25.40,32,0.661,317.71,379.13,149.7,144.2,0.657,34942.900000036,34975,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406560506,63019.00
07/28/2014 11:15,1,5.988,ACTIVE,218.5,366.13,60.00,1406560504,"040051121000095","019011112586793",22.79,30,0.601,317.51,373.39,135.8,130.9,0.603,31254.3,31283.5,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406560508,63020.00
07/28/2014 11:15,1,3.833,ACTIVE,218.5,368.30,60.00,1406560504,"033051125000132","019011112586793",34.12,31,0.573,318.47,372.41,130.1,124.4,0.581,31719.699999988,31747.5,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406560509,63021.00
07/28/2014 11:15,1,3.778,ACTIVE,218.4,368.55,60.00,1406560504,"033051125000135","019011112586793",33.91,31,0.565,318.27,372.99,127.5,123.1,0.570,29486,29513.599999964,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406560510,63022.00
07/28/2014 11:15,1,5.900,ACTIVE,217.6,362.73,60.03,1406560504,"040051121000116","019011112586793",25.37,30,0.659,316.19,378.02,148.9,142.6,0.656,34340.100000011,34372.100000011,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406560511,63023.00
07/28/2014 11:15,1,6.072,ACTIVE,218.3,328.07,60.00,1406560504,"040051121000068","019011112586793",22.92,30,0.610,317.74,375.45,138.5,132.7,0.616,31726.3,31756.1,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406560513,63024.00
07/28/2014 11:15,1,4.407,ACTIVE,218.4,337.18,60.03,1406560504,"033051125000118","019011112586793",38.87,32,0.757,313.80,383.85,170.4,164.1,0.747,39897,39933.699999988,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406560514,63025.00
07/28/2014 11:15,1,4.356,ACTIVE,218.1,363.45,60.00,1406560504,"033051125000150","019011112586793",39.14,31,0.755,315.37,384.33,169.7,163.9,0.740,38874.4,38911.1,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406560515,63026.00
07/28/2014 11:15,1,5.949,ALERT,218.3,374.31,60.03,1406560504,"040051121000185","019011112586793",25.17,32,0.659,318.28,377.80,149.0,143.4,0.658,37078,37109.7,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406560517,63027.00
07/28/2014 11:15,1,6.073,ACTIVE,217.5,338.55,60.00,1406560504,"040051121000195","019011112586793",25.06,32,0.669,316.19,377.51,151.5,144.7,0.665,34543.000000001,34575.400000037,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406560518,63028.00
07/28/2014 11:15,2,6.119,ACTIVE,218.26,357.38,59.985,1406560504,"274151322000083","019011112586793",27.91,44.30,0,332.43,388.34,172.9,165.0,0.698,207724.1,207724.1,17742,0,0,0,L,1151911521,1,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406560519,63029.00
07/28/2014 11:15,2,6.504,ACTIVE,219.39,349.86,59.964,1406560504,"274151322000076","019011112586793",28.57,45.30,0,333.03,393.45,188.0,179.5,0.716,215673.6,215673.6,17723,0,0,0,L,1151911521,1,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406560520,63030.00
07/28/2014 11:15,2,4.059,ACTIVE,218.71,427.41,59.980,1406560504,"274151322000094","019011112586793",39.40,42.30,0,394.65,456.27,161.3,153.8,0.619,148069.8,148069.8,18096,0,0,0,L,1151911521,1,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406560521,63031.00
07/28/2014 11:15,2,6.188,ACTIVE,218.48,354.07,59.980,1406560504,"274151322000052","019011112586793",27.99,46.00,0,332.13,390.74,175.3,167.3,0.667,208510.6,208510.6,17685,0,0,0,L,1151911521,1,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406560522,63032.00
07/28/2014 11:15,2,6.229,ACTIVE,218.93,351.97,59.980,1406560504,"274151322000085","019011112586793",28.23,41.30,0,332.43,391.34,177.8,169.7,0.672,207579.2,207579.2,17641,0,0,0,L,1151911521,1,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406560523,63033.00
07/28/2014 11:15,2,6.129,ACTIVE,218.48,353.47,59.980,1406560504,"274151322000087","019011112586793",26.60,56.50,0,332.13,387.44,165.2,157.5,0.628,198115.2,198115.2,17677,0,0,0,L,1151911521,1,125.17,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406560524,63034.00
07/28/2014 11:15,2,6.191,ACTIVE,218.26,362.49,60.001,1406560504,"274151322000088","019011112586793",27.71,42.30,0,332.43,389.54,173.6,165.6,0.650,201481.4,201481.4,17660,0,0,0,L,1151911521,1,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406560525,63035.00
07/28/2014 11:15,2,6.455,ACTIVE,218.48,352.87,59.980,1406560504,"274151322000095","019011112586793",28.49,43.20,0,330.93,391.94,186.1,177.7,0.694,213643.6,213643.6,17712,0,0,0,L,1151911521,1,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406560526,63036.00
07/28/2014 11:15,2,4.084,ACTIVE,219.61,428.01,59.975,1406560504,"274151322000068","019011112586793",39.18,44.80,0,396.75,458.37,161.8,154.2,0.610,146150.5,146150.5,18153,0,0,0,L,1151911521,1,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406560527,63037.00
