ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2014 11:15,2,6.205,ACTIVE,218.71,354.07,59.948,1406560504,"274151322000054","019011112586793",27.95,43.00,0,331.53,391.34,175.5,167.4,0.663,205632.8,205632.8,17793,0,0,0,L,1151911521,1,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406560528,63038.00
07/28/2014 11:30,1,6.454,ACTIVE,218.5,350.42,60.03,1406561404,"040051121000097","019011112586793",24.87,33,0.707,318.43,381.17,159.7,153.6,0.700,34975,35011.100000024,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406561407,63039.00
07/28/2014 11:30,1,6.474,ALERT,218.1,368.91,60.00,1406561404,"040051121000095","019011112586793",22.37,32,0.638,319.43,376.89,144.1,138.4,0.633,31283.5,31315.8,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406561408,63040.00
07/28/2014 11:30,1,4.171,ACTIVE,218.9,336.03,60.03,1406561404,"033051125000132","019011112586793",33.59,33,0.614,320.01,375.77,139.4,133.6,0.619,31747.5,31778.699999988,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406561410,63041.00
07/28/2014 11:30,1,4.162,ACTIVE,218.5,354.35,60.03,1406561404,"033051125000135","019011112586793",32.97,32,0.606,320.22,374.77,136.5,131.8,0.608,29513.599999964,29544.299999952,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406561411,63042.00
07/28/2014 11:30,1,6.467,ACTIVE,218.0,343.40,60.00,1406561404,"040051121000116","019011112586793",24.86,31,0.707,304.93,397.04,160.0,153.2,0.705,34372.100000011,34407.600000011,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406561412,63043.00
07/28/2014 11:30,1,6.579,ACTIVE,218.3,369.61,60.00,1406561404,"040051121000068","019011112586793",22.52,32,0.653,319.12,376.49,147.4,141.7,0.653,31756.1,31789.2,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406561414,63044.00
07/28/2014 11:30,1,4.794,ACTIVE,218.3,369.88,60.03,1406561404,"033051125000118","019011112586793",38.60,33,0.818,316.26,387.47,184.1,177.6,0.805,39933.699999988,39974.699999988,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406561415,63045.00
07/28/2014 11:30,1,4.764,ACTIVE,218.8,346.27,60.03,1406561404,"033051125000150","019011112586793",38.66,32,0.816,316.05,387.99,183.3,177.5,0.806,38911.1,38952,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406561416,63046.00
07/28/2014 11:30,1,6.539,ACTIVE,218.7,367.14,60.03,1406561404,"040051121000185","019011112586793",24.77,34,0.714,319.61,380.59,161.1,155.7,0.705,37109.7,37145.7,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406561417,63047.00
07/28/2014 11:30,1,6.611,ACTIVE,217.6,323.93,60.03,1406561404,"040051121000195","019011112586793",24.91,34,0.724,313.71,400.39,163.8,156.3,0.717,34575.400000037,34611.600000025,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406561419,63048.00
07/28/2014 11:30,2,6.664,ACTIVE,218.71,359.48,60.012,1406561404,"274151322000083","019011112586793",27.17,46.80,0,335.44,391.94,183.4,175.1,0.738,207765.3,207765.3,17743,0,0,0,L,1151911521,1,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406561420,63049.00
07/28/2014 11:30,2,7.033,ACTIVE,219.39,368.50,60.006,1406561404,"274151322000076","019011112586793",28.03,48.30,0,337.24,395.55,199.8,190.9,0.769,215718.4,215718.4,17724,0,0,0,L,1151911521,1,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406561421,63050.00
07/28/2014 11:30,2,4.449,ACTIVE,218.93,418.09,60.012,1406561404,"274151322000094","019011112586793",38.59,44.30,0,388.04,453.86,173.8,165.8,0.663,148108.6,148108.6,18097,0,0,0,L,1151911521,1,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406561422,63051.00
07/28/2014 11:30,2,6.713,ACTIVE,218.93,364.89,60.017,1406561404,"274151322000052","019011112586793",27.39,48.30,0,335.74,392.85,186.1,177.7,0.707,208552.5,208552.5,17686,0,0,0,L,1151911521,1,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406561423,63052.00
07/28/2014 11:30,2,6.750,ACTIVE,219.16,354.67,60.012,1406561404,"274151322000085","019011112586793",27.55,44.30,0,337.84,393.75,188.2,179.8,0.712,207621.6,207621.6,17642,0,0,0,L,1151911521,1,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406561423,63053.00
07/28/2014 11:30,2,6.652,ACTIVE,219.16,365.49,60.006,1406561404,"274151322000087","019011112586793",25.86,60.80,0,336.64,389.84,174.1,166.1,0.654,198154.4,198154.4,17678,0,0,0,L,1151911521,1,125.40,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406561424,63054.00
07/28/2014 11:30,2,6.688,ACTIVE,218.93,356.48,60.038,1406561404,"274151322000088","019011112586793",27.15,45.30,0,333.63,392.25,183.8,175.5,0.676,201522.7,201522.7,17661,0,0,0,L,1151911521,1,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406561425,63055.00
07/28/2014 11:30,2,7.008,ACTIVE,218.71,353.77,60.012,1406561404,"274151322000095","019011112586793",27.83,46.40,0,336.34,395.25,197.4,188.6,0.729,213688.0,213688.0,17713,0,0,0,L,1151911521,1,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406561427,63056.00
07/28/2014 11:30,2,4.482,ACTIVE,219.84,415.69,60.012,1406561404,"274151322000068","019011112586793",38.31,46.80,0,384.73,453.86,174.1,166.1,0.645,146189.2,146189.2,18154,0,0,0,L,1151911521,1,126.07,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406561428,63057.00
07/28/2014 11:30,2,6.748,ACTIVE,218.93,352.87,60.012,1406561404,"274151322000054","019011112586793",27.21,45.50,0,335.44,393.45,185.9,177.5,0.698,205674.7,205674.7,17794,0,0,0,L,1151911521,1,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406561429,63058.00
07/28/2014 11:45,1,5.692,ACTIVE,217.3,363.28,60.03,1406562304,"040051121000097","019011112586793",25.34,34,0.637,315.73,394.58,143.5,137.6,0.638,35011.100000024,35044.900000036,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406562307,63059.00
07/28/2014 11:45,1,5.696,ACTIVE,217.0,349.29,60.00,1406562304,"040051121000095","019011112586793",22.74,32,0.572,317.17,394.81,128.9,123.5,0.576,31315.8,31346.4,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406562308,63060.00
07/28/2014 11:45,1,3.606,ACTIVE,217.6,327.31,60.00,1406562304,"033051125000132","019011112586793",33.94,34,0.534,318.17,379.43,121.7,115.8,0.544,31778.699999988,31807.600000024,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406562309,63061.00
07/28/2014 11:45,1,3.336,ACTIVE,217.3,361.72,60.00,1406562304,"033051125000135","019011112586793",33.68,33,0.499,310.83,397.23,111.8,108.0,0.508,29544.299999952,29573.099999964,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406562311,63062.00
07/28/2014 11:45,1,4.926,ACTIVE,216.2,360.68,60.00,1406562304,"040051121000116","019011112586793",25.09,32,0.546,317.67,384.21,123.0,117.5,0.553,34407.600000011,34441.100000011,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406562312,63063.00
07/28/2014 11:45,1,4.932,ACTIVE,216.8,333.53,60.00,1406562304,"040051121000068","019011112586793",23.09,32,0.501,319.21,382.45,113.3,108.3,0.514,31789.2,31820.2,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406562313,63064.00
07/28/2014 11:45,1,3.595,ACTIVE,216.3,330.87,60.00,1406562304,"033051125000118","019011112586793",38.71,34,0.619,314.72,393.57,138.5,133.3,0.614,39974.699999988,40013.199999988,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406562314,63065.00
07/28/2014 11:45,1,3.572,ACTIVE,217.5,340.91,60.03,1406562304,"033051125000150","019011112586793",38.69,33,0.615,303.35,424.76,137.5,132.8,0.618,38952,38990.3,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406562316,63066.00
07/28/2014 11:45,1,4.878,ACTIVE,217.2,334.43,60.00,1406562304,"040051121000185","019011112586793",24.88,35,0.538,319.11,386.57,120.7,116.3,0.542,37145.7,37179.2,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406562317,63067.00
07/28/2014 11:45,1,5.089,ACTIVE,216.7,323.75,60.00,1406562304,"040051121000195","019011112586793",24.96,35,0.559,317.35,387.48,126.4,120.5,0.565,34611.600000025,34645.300000013,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406562319,63068.00
07/28/2014 11:45,2,5.771,ACTIVE,217.80,358.58,59.990,1406562304,"274151322000083","019011112586793",27.65,48.80,0,333.63,398.56,161.6,154.0,0.641,207804.1,207804.1,17744,0,0,0,L,1151911521,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406562320,63069.00
07/28/2014 11:45,2,6.156,ACTIVE,218.71,371.81,59.996,1406562304,"274151322000076","019011112586793",28.11,48.80,0,327.92,411.48,175.0,167.0,0.672,215760.6,215760.6,17725,0,0,0,L,1151911521,1,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406562321,63070.00
07/28/2014 11:45,2,3.803,ACTIVE,218.03,430.42,59.990,1406562304,"274151322000094","019011112586793",39.10,45.00,0,388.34,458.67,150.2,143.0,0.575,148145.0,148145.0,18098,0,0,0,L,1151911521,1,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406562322,63071.00
07/28/2014 11:45,2,5.865,ACTIVE,218.03,370.00,59.990,1406562304,"274151322000052","019011112586793",27.59,50.00,0,333.63,411.18,163.9,156.3,0.628,208591.8,208591.8,17687,0,0,0,L,1151911521,1,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406562323,63072.00
07/28/2014 11:45,2,5.756,ACTIVE,218.26,370.60,59.996,1406562304,"274151322000085","019011112586793",28.23,44.80,0,334.84,399.76,164.6,156.9,0.619,207661.4,207661.4,17643,0,0,0,L,1151911521,1,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406562324,63073.00
07/28/2014 11:45,2,5.734,ACTIVE,218.03,360.69,59.990,1406562304,"274151322000087","019011112586793",26.14,63.30,0,334.54,395.85,151.8,144.6,0.575,198191.1,198191.1,17679,0,0,0,L,1151911521,1,124.72,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406562325,63074.00
07/28/2014 11:45,2,5.695,ACTIVE,217.80,368.20,59.990,1406562304,"274151322000088","019011112586793",27.89,45.50,0,319.81,409.38,161.0,153.4,0.601,201561.6,201561.6,17662,0,0,0,L,1151911521,1,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406562325,63075.00
07/28/2014 11:45,2,6.047,ACTIVE,217.80,369.10,59.996,1406562304,"274151322000095","019011112586793",28.29,46.80,0,333.03,402.16,173.5,165.5,0.645,213729.8,213729.8,17714,0,0,0,L,1151911521,1,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406562326,63076.00
07/28/2014 11:45,2,3.896,ACTIVE,218.93,421.70,59.990,1406562304,"274151322000068","019011112586793",38.23,46.80,0,382.63,475.50,150.9,143.7,0.566,146225.6,146225.6,18155,0,0,0,L,1151911521,1,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406562327,63077.00
07/28/2014 11:45,2,5.807,ACTIVE,218.03,365.49,59.990,1406562304,"274151322000054","019011112586793",27.75,46.80,0,322.51,409.08,163.2,155.6,0.619,205714.1,205714.1,17795,0,0,0,L,1151911521,1,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406562328,63078.00
07/28/2014 12:00,1,6.696,ACTIVE,217.5,329.42,60.03,1406563205,"040051121000097","019011112586793",24.78,35,0.734,316.16,391.40,165.1,158.6,0.726,35044.900000036,35079.600000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406563207,63079.00
07/28/2014 12:00,1,6.782,ALERT,217.3,325.21,60.07,1406563205,"040051121000095","019011112586793",22.33,33,0.673,316.56,385.42,150.7,144.6,0.665,31346.4,31377.7,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1406563209,63080.00
07/28/2014 12:00,1,4.320,ACTIVE,217.3,370.19,60.07,1406563205,"033051125000132","019011112586793",33.43,35,0.633,317.95,382.71,143.7,136.8,0.636,31807.600000024,31837.199999988,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406563210,63081.00
07/28/2014 12:00,1,4.195,ALERT,217.9,366.69,60.07,1406563205,"033051125000135","019011112586793",33.05,34,0.618,318.40,382.93,137.9,133.8,0.612,29573.099999964,29602.599999964,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406563211,63082.00
07/28/2014 12:00,1,6.437,ACTIVE,216.4,325.06,60.07,1406563205,"040051121000116","019011112586793",24.69,33,0.706,313.71,388.69,158.1,151.5,0.701,34441.100000011,34475.400000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406563213,63083.00
07/28/2014 12:00,1,6.489,ACTIVE,217.4,327.29,60.03,1406563205,"040051121000068","019011112586793",22.59,34,0.648,317.38,385.68,145.9,139.8,0.650,31820.2,31852.2,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406563214,63084.00
07/28/2014 12:00,1,4.729,ACTIVE,217.4,351.40,60.07,1406563205,"033051125000118","019011112586793",38.46,35,0.810,313.36,398.41,181.0,174.3,0.792,40013.199999988,40052.5,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406563215,63085.00
07/28/2014 12:00,1,4.694,ACTIVE,217.4,379.88,60.03,1406563205,"033051125000150","019011112586793",38.69,35,0.808,314.49,397.10,180.7,174.2,0.801,38990.3,39029.6,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406563217,63086.00
07/28/2014 12:00,1,6.465,ACTIVE,217.8,372.90,60.03,1406563205,"040051121000185","019011112586793",24.68,37,0.707,317.26,391.09,158.8,152.6,0.701,37179.2,37213.8,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406563218,63087.00
07/28/2014 12:00,1,6.587,ACTIVE,217.1,363.84,60.03,1406563205,"040051121000195","019011112586793",24.66,37,0.715,314.83,391.50,161.6,154.7,0.713,34645.300000013,34680.199999989,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406563219,63088.00
07/28/2014 12:00,2,6.836,ACTIVE,218.03,356.48,60.038,1406563205,"274151322000083","019011112586793",27.51,50.60,0,332.13,401.86,190.5,182.0,0.756,207843.9,207843.9,17745,0,0,0,L,1151911521,1,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406563220,63089.00
07/28/2014 12:00,2,7.285,ACTIVE,219.16,370.00,60.038,1406563205,"274151322000076","019011112586793",28.07,51.30,0,333.93,405.47,206.9,197.8,0.804,215803.9,215803.9,17726,0,0,0,L,1151911521,1,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406563221,63090.00
07/28/2014 12:00,2,4.773,ACTIVE,218.93,405.17,60.059,1406563205,"274151322000094","019011112586793",37.49,46.20,0,391.04,460.17,181.3,173.1,0.698,148182.4,148182.4,18099,0,0,0,L,1151911521,1,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406563222,63091.00
07/28/2014 12:00,2,7.025,ACTIVE,218.93,376.31,60.022,1406563205,"274151322000052","019011112586793",27.14,51.50,0,332.73,403.37,192.9,184.3,0.729,208632.1,208632.1,17688,0,0,0,L,1151911521,1,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406563223,63092.00
07/28/2014 12:00,2,7.014,ACTIVE,218.93,371.21,60.043,1406563205,"274151322000085","019011112586793",27.65,46.20,0,332.73,403.97,196.3,187.6,0.734,207702.3,207702.3,17644,0,0,0,L,1151911521,1,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406563224,63093.00
07/28/2014 12:00,2,6.908,ACTIVE,218.48,373.61,60.038,1406563205,"274151322000087","019011112586793",25.74,67.30,0,332.13,399.46,180.0,171.8,0.676,198228.7,198228.7,17680,0,0,0,L,1151911521,1,125.17,124.94,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406563225,63094.00
07/28/2014 12:00,2,6.965,ACTIVE,218.26,367.30,60.054,1406563205,"274151322000088","019011112586793",27.12,47.30,0,331.83,402.77,191.1,182.5,0.712,201601.5,201601.5,17663,0,0,0,L,1151911521,1,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406563226,63095.00
07/28/2014 12:00,2,7.273,ACTIVE,218.48,352.57,60.038,1406563205,"274151322000095","019011112586793",27.89,49.30,0,331.53,406.07,205.2,196.2,0.760,213772.7,213772.7,17715,0,0,0,L,1151911521,1,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406563227,63096.00
07/28/2014 12:00,2,4.611,ACTIVE,219.39,415.39,60.038,1406563205,"274151322000068","019011112586793",38.51,49.00,0,387.44,459.27,180.5,172.3,0.681,146262.9,146262.9,18156,0,0,0,L,1151911521,1,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406563228,63097.00
07/28/2014 12:00,2,6.957,ACTIVE,218.71,357.68,60.038,1406563205,"274151322000054","019011112586793",27.45,48.50,0,331.23,403.67,193.2,184.6,0.725,205754.4,205754.4,17796,0,0,0,L,1151911521,1,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406563229,63098.00
07/28/2014 12:15,1,3.353,ACTIVE,215.6,326.05,60.07,1406564104,"040051121000097","019011112586793",25.76,34,0.380,316.71,387.65,85.9,81.6,0.404,35079.600000024,35104.400000036,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406564106,63099.00
07/28/2014 12:15,1,3.404,ACTIVE,215.6,334.16,60.07,1406564104,"040051121000095","019011112586793",23.24,32,0.344,317.75,381.59,78.7,73.5,0.367,31377.7,31400.1,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406564107,63100.00
07/28/2014 12:15,1,2.162,ACTIVE,215.3,327.25,60.07,1406564104,"033051125000132","019011112586793",34.50,34,0.324,319.02,379.54,74.2,69.5,0.349,31837.199999988,31858.300000012,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406564109,63101.00
07/28/2014 12:15,1,2.160,ACTIVE,215.5,348.07,60.03,1406564104,"033051125000135","019011112586793",33.99,33,0.323,318.42,379.88,73.0,69.4,0.349,29602.599999964,29623.599999964,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406564110,63102.00
07/28/2014 12:15,1,3.403,ACTIVE,214.9,349.66,60.07,1406564104,"040051121000116","019011112586793",25.47,32,0.378,315.95,385.09,86.2,81.0,0.401,34475.400000011,34500.000000011,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406564111,63103.00
07/28/2014 12:15,1,3.405,ACTIVE,215.5,348.90,60.03,1406564104,"040051121000068","019011112586793",23.41,32,0.349,318.34,382.93,79.3,74.7,0.374,31852.2,31874.9,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406564112,63104.00
07/28/2014 12:15,1,2.508,ACTIVE,215.0,348.56,60.07,1406564104,"033051125000118","019011112586793",38.97,33,0.433,313.74,394.28,97.2,92.6,0.450,40052.5,40080.5,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406564114,63105.00
07/28/2014 12:15,1,2.489,ACTIVE,215.7,349.85,60.07,1406564104,"033051125000150","019011112586793",38.89,33,0.430,314.55,394.82,96.3,92.4,0.444,39029.6,39057.6,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406564115,63106.00
07/28/2014 12:15,1,3.344,ACTIVE,215.9,346.38,60.07,1406564104,"040051121000185","019011112586793",25.23,35,0.371,317.42,387.40,83.9,79.8,0.393,37213.8,37238.1,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406564116,63107.00
07/28/2014 12:15,1,3.399,ACTIVE,215.2,323.67,60.03,1406564104,"040051121000195","019011112586793",25.12,35,0.375,316.66,387.27,84.9,80.3,0.397,34680.199999989,34704.600000025,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406564118,63108.00
07/28/2014 12:15,2,3.518,ACTIVE,216.22,348.96,60.043,1406564104,"274151322000083","019011112586793",28.21,47.30,0,333.03,400.06,100.4,95.0,0.402,207872.8,207872.8,17746,0,0,0,L,1151911521,1,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406564119,63109.00
07/28/2014 12:15,2,3.730,ACTIVE,216.90,359.48,60.038,1406564104,"274151322000076","019011112586793",28.67,48.00,0,333.93,404.27,108.1,102.4,0.420,215835.1,215835.1,17727,0,0,0,L,1151911521,1,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406564120,63110.00
07/28/2014 12:15,2,2.383,ACTIVE,216.45,419.60,60.038,1406564104,"274151322000094","019011112586793",38.29,43.80,0,389.84,449.95,92.2,87.0,0.358,148209.2,148209.2,18100,0,0,0,L,1151911521,1,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406564121,63111.00
07/28/2014 12:15,2,3.561,ACTIVE,216.22,346.86,60.043,1406564104,"274151322000052","019011112586793",27.99,49.00,0,333.63,400.36,101.1,95.6,0.384,208661.3,208661.3,17689,0,0,0,L,1151911521,1,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406564122,63112.00
07/28/2014 12:15,2,3.531,ACTIVE,216.45,350.17,60.043,1406564104,"274151322000085","019011112586793",28.47,43.60,0,333.93,402.77,101.7,96.3,0.384,207731.8,207731.8,17645,0,0,0,L,1151911521,1,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406564122,63113.00
07/28/2014 12:15,2,3.514,ACTIVE,216.22,355.58,60.043,1406564104,"274151322000087","019011112586793",26.78,64.80,0,333.63,396.45,95.3,90.0,0.358,198256.0,198256.0,17681,0,0,0,L,1151911521,1,123.81,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406564123,63114.00
07/28/2014 12:15,2,3.490,ACTIVE,216.22,345.36,60.043,1406564104,"274151322000088","019011112586793",28.01,44.80,0,333.33,400.36,99.1,93.7,0.367,201630.2,201630.2,17664,0,0,0,L,1151911521,1,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406564124,63115.00
07/28/2014 12:15,2,3.713,ACTIVE,216.00,359.78,60.043,1406564104,"274151322000095","019011112586793",28.61,45.50,0,333.33,403.67,107.5,101.9,0.402,213803.7,213803.7,17716,0,0,0,L,1151911521,1,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406564125,63116.00
07/28/2014 12:15,2,2.330,ACTIVE,217.13,425.31,60.043,1406564104,"274151322000068","019011112586793",39.02,47.00,0,385.03,455.37,91.3,86.2,0.340,146289.6,146289.6,18157,0,0,0,L,1151911521,1,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406564126,63117.00
07/28/2014 12:15,2,3.514,ACTIVE,216.22,347.76,60.043,1406564104,"274151322000054","019011112586793",28.29,45.80,0,333.03,401.26,100.7,95.3,0.389,205783.6,205783.6,17797,0,0,0,L,1151911521,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406564127,63118.00
07/28/2014 12:30,1,5.377,ACTIVE,215.1,328.34,60.00,1406565004,"040051121000097","019011112586793",24.98,34,0.598,301.01,382.40,133.6,128.1,0.603,35104.400000036,35131,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565007,63119.00
07/28/2014 12:30,1,5.665,ACTIVE,215.6,324.76,60.03,1406565004,"040051121000095","019011112586793",22.31,33,0.562,302.57,376.83,125.7,120.4,0.568,31400.1,31424,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565008,63120.00
07/28/2014 12:30,1,3.682,ACTIVE,215.5,350.71,60.03,1406565004,"033051125000132","019011112586793",33.55,34,0.544,303.03,374.50,122.9,116.8,0.556,31858.300000012,31881,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565009,63121.00
07/28/2014 12:30,1,3.688,ACTIVE,215.9,361.83,60.03,1406565004,"033051125000135","019011112586793",33.43,34,0.551,301.17,374.66,122.7,118.4,0.558,29623.599999964,29646.199999988,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565011,63122.00
07/28/2014 12:30,1,5.928,ACTIVE,214.7,358.87,60.03,1406565004,"040051121000116","019011112586793",25.09,32,0.663,299.94,380.22,148.0,141.5,0.664,34500.000000011,34526.400000011,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565012,63123.00
07/28/2014 12:30,1,5.883,ACTIVE,215.8,324.02,60.03,1406565004,"040051121000068","019011112586793",22.66,33,0.595,303.34,377.36,132.6,127.5,0.601,31874.9,31899.4,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565014,63124.00
07/28/2014 12:30,1,4.402,ACTIVE,215.4,322.98,60.03,1406565004,"033051125000118","019011112586793",37.84,34,0.745,299.34,389.17,165.7,159.5,0.734,40080.5,40110.699999988,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565015,63125.00
07/28/2014 12:30,1,4.353,ACTIVE,215.3,353.36,60.03,1406565004,"033051125000150","019011112586793",38.78,34,0.758,299.61,389.91,168.0,162.1,0.751,39057.6,39087.7,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565016,63126.00
07/28/2014 12:30,1,5.545,ALERT,215.4,366.14,60.00,1406565004,"040051121000185","019011112586793",24.92,36,0.618,301.53,381.83,137.5,132.6,0.619,37238.1,37264.5,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406565018,63127.00
07/28/2014 12:30,1,5.536,ACTIVE,214.3,333.00,60.00,1406565004,"040051121000195","019011112586793",25.14,35,0.620,301.12,381.83,138.5,131.7,0.624,34704.600000025,34731.199999989,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565019,63128.00
07/28/2014 12:30,2,5.496,ACTIVE,216.90,347.76,60.017,1406565004,"274151322000083","019011112586793",27.59,49.30,0,322.21,395.25,153.4,146.2,0.605,207903.5,207903.5,17747,0,0,0,L,1151911521,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565020,63129.00
07/28/2014 12:30,2,5.828,ACTIVE,218.03,351.07,60.017,1406565004,"274151322000076","019011112586793",28.23,49.30,0,322.51,396.75,166.6,158.9,0.650,215868.4,215868.4,17728,0,0,0,L,1151911521,1,123.59,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565021,63130.00
07/28/2014 12:30,2,3.723,ACTIVE,217.35,422.60,60.012,1406565004,"274151322000094","019011112586793",38.33,45.80,0,394.35,458.37,143.3,136.4,0.548,148237.7,148237.7,18101,0,0,0,L,1151911521,1,123.14,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565022,63131.00
07/28/2014 12:30,2,5.547,ACTIVE,216.90,348.66,60.001,1406565004,"274151322000052","019011112586793",27.71,51.00,0,321.31,394.05,155.7,148.3,0.605,208692.3,208692.3,17690,0,0,0,L,1151911521,1,123.14,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565023,63132.00
07/28/2014 12:30,2,5.586,ACTIVE,217.35,347.76,59.985,1406565004,"274151322000085","019011112586793",27.91,45.50,0,322.21,394.95,157.8,150.4,0.597,207763.1,207763.1,17646,0,0,0,L,1151911521,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565024,63133.00
07/28/2014 12:30,2,5.480,ACTIVE,216.90,348.36,60.017,1406565004,"274151322000087","019011112586793",26.58,66.30,0,321.61,391.94,147.6,140.5,0.552,198285.3,198285.3,17682,0,0,0,L,1151911521,1,123.36,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565025,63134.00
07/28/2014 12:30,2,5.529,ACTIVE,216.67,363.09,60.012,1406565004,"274151322000088","019011112586793",27.55,46.00,0,321.61,393.75,154.2,146.9,0.592,201660.7,201660.7,17665,0,0,0,L,1151911521,1,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565026,63135.00
07/28/2014 12:30,2,5.752,ACTIVE,216.90,363.69,60.012,1406565004,"274151322000095","019011112586793",28.31,48.80,0,322.21,398.26,164.8,157.2,0.601,213836.7,213836.7,17717,0,0,0,L,1151911521,1,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565027,63136.00
07/28/2014 12:30,2,3.773,ACTIVE,218.03,418.39,60.012,1406565004,"274151322000068","019011112586793",37.79,48.80,0,393.15,459.87,143.8,136.8,0.544,146318.0,146318.0,18158,0,0,0,L,1151911521,1,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565028,63137.00
07/28/2014 12:30,2,5.576,ACTIVE,217.13,351.37,60.017,1406565004,"274151322000054","019011112586793",27.69,47.50,0,321.61,395.55,156.3,149.0,0.588,205814.5,205814.5,17798,0,0,0,L,1151911521,1,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565028,63138.00
07/28/2014 12:45,1,4.439,ACTIVE,216.9,346.70,60.03,1406565904,"040051121000097","019011112586793",25.03,35,0.489,314.73,391.85,110.5,106.0,0.504,35131,35167.900000036,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565906,63139.00
07/28/2014 12:45,1,4.456,ACTIVE,216.4,330.41,60.03,1406565904,"040051121000095","019011112586793",22.77,33,0.445,315.56,385.98,101.0,95.9,0.460,31424,31457.4,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565908,63140.00
07/28/2014 12:45,1,2.838,ACTIVE,216.8,326.89,60.03,1406565904,"033051125000132","019011112586793",33.94,35,0.419,316.56,383.55,95.8,90.7,0.439,31881,31912.699999988,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565909,63141.00
07/28/2014 12:45,1,2.845,ACTIVE,217.1,335.59,60.03,1406565904,"033051125000135","019011112586793",33.30,34,0.419,316.81,383.84,94.3,90.5,0.436,29646.199999988,29677.699999988,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565910,63142.00
07/28/2014 12:45,1,4.450,ACTIVE,216.2,338.67,60.03,1406565904,"040051121000116","019011112586793",25.23,33,0.492,313.23,389.61,111.7,106.0,0.509,34526.400000011,34563.000000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565911,63143.00
07/28/2014 12:45,1,4.495,ACTIVE,216.3,354.91,60.03,1406565904,"040051121000068","019011112586793",23.07,33,0.456,315.83,386.72,103.2,98.2,0.473,31899.4,31933.1,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565913,63144.00
07/28/2014 12:45,1,3.290,ACTIVE,215.9,333.67,60.03,1406565904,"033051125000118","019011112586793",38.72,35,0.565,311.93,397.52,126.7,121.3,0.571,40110.699999988,40152.699999988,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565914,63145.00
07/28/2014 12:45,1,3.301,ACTIVE,216.3,332.74,60.03,1406565904,"033051125000150","019011112586793",38.29,35,0.564,311.51,397.78,125.8,120.9,0.575,39087.7,39129.7,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565915,63146.00
07/28/2014 12:45,1,4.471,ACTIVE,216.4,327.06,60.03,1406565904,"040051121000185","019011112586793",24.94,36,0.493,315.06,391.73,110.9,106.3,0.505,37264.5,37301.3,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565917,63147.00
07/28/2014 12:45,1,4.547,ACTIVE,216.2,328.79,60.03,1406565904,"040051121000195","019011112586793",25.10,36,0.503,313.56,392.14,113.6,108.4,0.517,34731.199999989,34768.199999989,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565918,63148.00
07/28/2014 12:45,2,4.555,ACTIVE,218.03,363.39,60.017,1406565904,"274151322000083","019011112586793",27.97,49.50,0,330.93,400.66,129.0,122.6,0.513,207946.1,207946.1,17748,0,0,0,L,1151911521,1,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565919,63149.00
07/28/2014 12:45,2,4.893,ACTIVE,219.16,349.86,59.990,1406565904,"274151322000076","019011112586793",28.09,50.20,0,332.13,403.67,139.2,132.4,0.535,215914.6,215914.6,17729,0,0,0,L,1151911521,1,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565920,63150.00
07/28/2014 12:45,2,3.076,ACTIVE,218.48,410.88,60.028,1406565904,"274151322000094","019011112586793",38.29,45.80,0,388.04,459.87,119.8,113.7,0.451,148277.9,148277.9,18102,0,0,0,L,1151911521,1,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565921,63151.00
07/28/2014 12:45,2,4.627,ACTIVE,218.48,353.17,60.017,1406565904,"274151322000052","019011112586793",27.79,51.00,0,330.63,399.76,130.2,123.8,0.495,208735.3,208735.3,17691,0,0,0,L,1151911521,1,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565922,63152.00
07/28/2014 12:45,2,4.650,ACTIVE,218.48,351.67,60.012,1406565904,"274151322000085","019011112586793",27.91,45.50,0,331.23,400.96,131.3,124.9,0.495,207806.9,207806.9,17647,0,0,0,L,1151911521,1,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565923,63153.00
07/28/2014 12:45,2,4.580,ACTIVE,218.26,351.07,60.017,1406565904,"274151322000087","019011112586793",26.22,67.70,0,331.23,396.15,121.6,115.5,0.460,198325.8,198325.8,17683,0,0,0,L,1151911521,1,124.72,125.17,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565924,63154.00
07/28/2014 12:45,2,4.566,ACTIVE,218.03,353.77,60.038,1406565904,"274151322000088","019011112586793",27.67,46.20,0,331.23,399.16,127.9,121.6,0.473,201703.2,201703.2,17666,0,0,0,L,1151911521,1,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565925,63155.00
07/28/2014 12:45,2,4.840,ACTIVE,218.03,348.66,60.017,1406565904,"274151322000095","019011112586793",28.29,48.50,0,330.33,403.67,138.6,131.9,0.517,213882.7,213882.7,17718,0,0,0,L,1151911521,1,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565926,63156.00
07/28/2014 12:45,2,3.045,ACTIVE,219.16,414.79,60.012,1406565904,"274151322000068","019011112586793",38.66,48.80,0,387.74,459.27,118.9,112.9,0.446,146358.1,146358.1,18159,0,0,0,L,1151911521,1,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565927,63157.00
07/28/2014 12:45,2,4.627,ACTIVE,218.48,354.37,60.012,1406565904,"274151322000054","019011112586793",27.73,47.30,0,330.33,400.06,129.9,123.4,0.486,205857.6,205857.6,17799,0,0,0,L,1151911521,1,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406565928,63158.00
07/28/2014 13:00,1,3.327,ALERT,216.2,347.38,60.03,1406566804,"040051121000097","019011112586793",25.67,34,0.374,317.97,370.72,85.0,80.6,0.397,35167.900000036,35192.100000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406566807,63159.00
07/28/2014 13:00,1,3.311,ACTIVE,216.7,330.46,60.03,1406566804,"040051121000095","019011112586793",23.53,32,0.335,316.52,366.28,77.5,72.4,0.360,31457.4,31479.1,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406566808,63160.00
07/28/2014 13:00,1,2.135,ACTIVE,216.9,346.56,60.03,1406566804,"033051125000132","019011112586793",34.28,33,0.314,319.39,364.26,72.8,67.8,0.341,31912.699999988,31933.199999988,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406566809,63161.00
07/28/2014 13:00,1,2.115,ACTIVE,216.9,347.27,60.03,1406566804,"033051125000135","019011112586793",34.23,33,0.317,319.60,364.91,72.0,68.5,0.340,29677.699999988,29698.299999952,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406566811,63162.00
07/28/2014 13:00,1,3.329,ACTIVE,216.2,324.30,60.03,1406566804,"040051121000116","019011112586793",25.63,32,0.370,317.68,368.97,84.9,79.9,0.393,34563.000000011,34587.000000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406566812,63163.00
07/28/2014 13:00,1,3.325,ACTIVE,216.6,342.05,60.03,1406566804,"040051121000068","019011112586793",23.50,32,0.341,318.31,367.79,77.7,73.6,0.365,31933.1,31955.4,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406566813,63164.00
07/28/2014 13:00,1,2.465,ACTIVE,216.3,355.00,60.03,1406566804,"033051125000118","019011112586793",38.90,33,0.420,316.50,375.01,95.4,90.7,0.441,40152.699999988,40180.100000024,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406566814,63165.00
07/28/2014 13:00,1,2.447,ACTIVE,217.1,334.77,60.03,1406566804,"033051125000150","019011112586793",38.93,33,0.420,315.78,375.26,94.8,90.9,0.435,39129.7,39157.1,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406566816,63166.00
07/28/2014 13:00,1,3.305,ACTIVE,216.9,352.16,60.03,1406566804,"040051121000185","019011112586793",25.16,35,0.363,318.55,369.78,82.7,78.4,0.385,37301.3,37325.1,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406566817,63167.00
07/28/2014 13:00,1,3.325,ACTIVE,216.6,339.85,60.03,1406566804,"040051121000195","019011112586793",25.26,35,0.366,318.18,370.08,83.5,79.1,0.388,34768.199999989,34792.199999989,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406566818,63168.00
07/28/2014 13:00,2,3.451,ACTIVE,217.35,357.08,60.017,1406566804,"274151322000083","019011112586793",28.23,46.60,0,333.63,379.62,98.6,93.2,0.398,207974.3,207974.3,17749,0,0,0,L,1151911521,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406566819,63169.00
07/28/2014 13:00,2,3.627,ACTIVE,218.03,360.38,60.012,1406566804,"274151322000076","019011112586793",29.02,47.00,0,335.74,383.53,106.6,100.9,0.411,215945.0,215945.0,17730,0,0,0,L,1151911521,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406566820,63170.00
07/28/2014 13:00,2,2.316,ACTIVE,217.58,412.98,60.012,1406566804,"274151322000094","019011112586793",38.51,44.00,0,396.15,446.95,90.6,85.5,0.349,148303.8,148303.8,18103,0,0,0,L,1151911521,1,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406566821,63171.00
07/28/2014 13:00,2,3.490,ACTIVE,217.58,350.47,60.006,1406566804,"274151322000052","019011112586793",28.15,48.30,0,333.03,380.52,99.5,94.1,0.376,208763.7,208763.7,17692,0,0,0,L,1151911521,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406566822,63172.00
07/28/2014 13:00,2,3.463,ACTIVE,217.80,354.67,60.012,1406566804,"274151322000085","019011112586793",28.35,43.60,0,334.54,381.42,99.4,94.0,0.371,207835.4,207835.4,17648,0,0,0,L,1151911521,1,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406566823,63173.00
07/28/2014 13:00,2,3.416,ACTIVE,217.58,351.07,60.017,1406566804,"274151322000087","019011112586793",27.12,66.30,0,333.03,378.42,93.8,88.6,0.354,198352.4,198352.4,17684,0,0,0,L,1151911521,1,124.49,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406566824,63174.00
07/28/2014 13:00,2,3.424,ACTIVE,217.35,358.58,60.017,1406566804,"274151322000088","019011112586793",28.03,44.30,0,334.84,379.92,97.1,91.8,0.367,201731.0,201731.0,17667,0,0,0,L,1151911521,1,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406566825,63175.00
07/28/2014 13:00,2,3.664,ACTIVE,217.58,352.87,60.012,1406566804,"274151322000095","019011112586793",28.47,45.50,0,333.33,382.93,105.6,100.0,0.393,213912.9,213912.9,17719,0,0,0,L,1151911521,1,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406566826,63176.00
07/28/2014 13:00,2,2.301,ACTIVE,218.26,415.69,60.012,1406566804,"274151322000068","019011112586793",38.90,46.80,0,394.05,446.65,90.8,85.7,0.340,146384.0,146384.0,18160,0,0,0,L,1151911521,1,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406566827,63177.00
07/28/2014 13:00,2,3.428,ACTIVE,217.58,348.36,60.012,1406566804,"274151322000054","019011112586793",28.45,44.80,0,333.63,381.42,98.7,93.4,0.376,205885.9,205885.9,17800,0,0,0,L,1151911521,1,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406566828,63178.00
07/28/2014 13:15,1,3.198,ACTIVE,216.1,335.38,60.03,1406567704,"040051121000097","019011112586793",26.11,32,0.368,318.81,357.73,83.1,79.3,0.385,35192.100000024,35211.100000024,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406567706,63179.00
07/28/2014 13:15,1,3.253,ACTIVE,215.7,348.09,60.00,1406567704,"040051121000095","019011112586793",23.49,31,0.330,318.77,354.95,76.0,70.8,0.353,31479.1,31496.1,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406567707,63180.00
07/28/2014 13:15,1,2.064,ACTIVE,216.6,339.44,60.03,1406567704,"033051125000132","019011112586793",34.79,32,0.309,319.76,353.58,71.4,66.8,0.332,31933.199999988,31949.199999988,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406567709,63181.00
07/28/2014 13:15,1,2.061,ACTIVE,216.5,332.22,60.03,1406567704,"033051125000135","019011112586793",34.46,32,0.311,319.36,353.78,70.6,67.2,0.336,29698.299999952,29714.399999976,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406567710,63182.00
07/28/2014 13:15,1,3.240,ACTIVE,215.9,339.17,60.03,1406567704,"040051121000116","019011112586793",25.84,31,0.363,317.86,356.37,83.3,78.3,0.387,34587.000000011,34605.700000011,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406567711,63183.00
07/28/2014 13:15,1,3.241,ACTIVE,216.3,345.97,60.03,1406567704,"040051121000068","019011112586793",23.73,31,0.335,319.25,354.20,76.5,72.4,0.361,31955.4,31972.7,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406567712,63184.00
