ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2014 13:15,1,2.392,ACTIVE,215.8,324.24,60.00,1406567704,"033051125000118","019011112586793",39.37,32,0.415,317.37,361.21,93.7,89.2,0.432,40180.100000024,40201.600000024,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406567714,63185.00
07/28/2014 13:15,1,2.396,ACTIVE,215.9,327.11,60.03,1406567704,"033051125000150","019011112586793",39.02,32,0.415,317.48,360.77,93.0,89.1,0.432,39157.1,39178.5,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406567715,63186.00
07/28/2014 13:15,1,3.207,ACTIVE,216.3,349.04,60.00,1406567704,"040051121000185","019011112586793",25.48,33,0.358,319.85,356.52,81.3,77.1,0.378,37325.1,37343.5,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406567716,63187.00
07/28/2014 13:15,1,3.271,ACTIVE,215.8,331.14,60.00,1406567704,"040051121000195","019011112586793",25.23,33,0.362,318.87,357.43,82.1,77.8,0.385,34792.199999989,34810.800000013,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406567718,63188.00
07/28/2014 13:15,2,3.369,ACTIVE,216.67,343.85,60.006,1406567704,"274151322000083","019011112586793",28.37,45.30,0,333.93,366.40,96.7,91.4,0.384,207996.4,207996.4,17750,0,0,0,L,1151911521,1,123.14,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406567719,63189.00
07/28/2014 13:15,2,3.549,ACTIVE,217.80,349.56,60.006,1406567704,"274151322000076","019011112586793",29.04,44.80,0,334.54,368.50,104.3,98.7,0.393,215968.9,215968.9,17731,0,0,0,L,1151911521,1,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406567720,63190.00
07/28/2014 13:15,2,2.209,ACTIVE,217.13,422.90,60.001,1406567704,"274151322000094","019011112586793",39.80,43.60,0,394.95,440.64,89.2,84.2,0.331,148324.0,148324.0,18104,0,0,0,L,1151911521,1,123.59,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406567721,63191.00
07/28/2014 13:15,2,3.393,ACTIVE,216.90,348.06,60.001,1406567704,"274151322000052","019011112586793",28.39,47.00,0,333.63,366.40,97.5,92.2,0.380,208786.0,208786.0,17693,0,0,0,L,1151911521,1,123.14,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406567722,63192.00
07/28/2014 13:15,2,3.346,ACTIVE,217.35,347.46,60.006,1406567704,"274151322000085","019011112586793",28.82,41.30,0,334.24,367.30,97.7,92.4,0.367,207857.7,207857.7,17649,0,0,0,L,1151911521,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406567723,63193.00
07/28/2014 13:15,2,3.312,ACTIVE,216.90,348.36,60.006,1406567704,"274151322000087","019011112586793",27.65,64.50,0,333.63,365.80,92.8,87.6,0.345,198373.5,198373.5,17685,0,0,0,L,1151911521,1,123.81,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406567724,63194.00
07/28/2014 13:15,2,3.355,ACTIVE,216.90,346.56,60.001,1406567704,"274151322000088","019011112586793",28.05,43.20,0,333.63,366.70,95.4,90.1,0.349,201752.8,201752.8,17668,0,0,0,L,1151911521,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406567725,63195.00
07/28/2014 13:15,2,3.537,ACTIVE,216.90,354.37,59.969,1406567704,"274151322000095","019011112586793",28.92,43.80,0,334.54,368.20,103.5,98.0,0.393,213936.6,213936.6,17720,0,0,0,L,1151911521,1,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406567726,63196.00
07/28/2014 13:15,2,2.270,ACTIVE,218.03,412.08,60.001,1406567704,"274151322000068","019011112586793",38.47,45.80,0,391.94,444.54,88.5,83.4,0.336,146404.3,146404.3,18161,0,0,0,L,1151911521,1,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406567727,63197.00
07/28/2014 13:15,2,3.373,ACTIVE,217.13,348.66,60.017,1406567704,"274151322000054","019011112586793",28.33,43.40,0,333.93,367.00,96.7,91.4,0.354,205908.0,205908.0,17801,0,0,0,L,1151911521,1,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406567728,63198.00
07/28/2014 13:30,1,3.092,ALERT,216.3,348.95,60.03,1406568605,"040051121000097","019011112586793",25.93,32,0.351,316.12,355.15,79.8,75.8,0.371,35211.100000024,35230.199999988,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406568608,63199.00
07/28/2014 13:30,1,3.108,ACTIVE,216.0,349.11,60.03,1406568605,"040051121000095","019011112586793",23.57,30,0.314,316.35,353.57,72.9,67.8,0.340,31496.1,31513.1,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406568609,63200.00
07/28/2014 13:30,1,1.971,ACTIVE,216.2,342.39,60.03,1406568605,"033051125000132","019011112586793",34.98,32,0.295,318.14,352.03,68.6,63.9,0.323,31949.199999988,31965.199999988,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406568610,63201.00
07/28/2014 13:30,1,1.992,ACTIVE,216.3,344.12,60.07,1406568605,"033051125000135","019011112586793",34.23,31,0.298,317.05,353.16,67.8,64.3,0.324,29714.399999976,29730.5,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406568612,63202.00
07/28/2014 13:30,1,3.127,ACTIVE,215.6,336.10,60.03,1406568605,"040051121000116","019011112586793",25.73,30,0.349,314.79,356.12,80.1,74.8,0.372,34605.700000011,34624.400000011,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406568613,63203.00
07/28/2014 13:30,1,3.100,ACTIVE,216.1,341.52,60.07,1406568605,"040051121000068","019011112586793",23.82,31,0.322,315.76,355.34,73.4,69.3,0.346,31972.7,31990,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406568614,63204.00
07/28/2014 13:30,1,2.310,ACTIVE,216.2,335.77,60.03,1406568605,"033051125000118","019011112586793",39.13,32,0.398,313.67,359.51,89.9,85.7,0.419,40201.600000024,40223,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406568616,63205.00
07/28/2014 13:30,1,2.298,ACTIVE,216.0,341.31,60.03,1406568605,"033051125000150","019011112586793",39.08,31,0.399,313.66,359.34,89.3,85.7,0.418,39178.5,39199.9,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406568617,63206.00
07/28/2014 13:30,1,3.082,ACTIVE,216.3,338.94,60.03,1406568605,"040051121000185","019011112586793",25.42,32,0.343,316.29,355.22,77.9,74.0,0.364,37343.5,37362.1,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406568618,63207.00
07/28/2014 13:30,1,3.119,ACTIVE,215.7,346.52,60.03,1406568605,"040051121000195","019011112586793",25.41,32,0.345,314.33,355.46,78.8,74.1,0.371,34810.800000013,34829.400000037,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406568619,63208.00
07/28/2014 13:30,2,3.199,ACTIVE,216.45,356.18,60.028,1406568605,"274151322000083","019011112586793",28.73,43.40,0,333.63,365.49,93.1,87.9,0.367,208018.6,208018.6,17751,0,0,0,L,1151911521,1,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406568620,63209.00
07/28/2014 13:30,2,3.434,ACTIVE,217.13,357.68,60.033,1406568605,"274151322000076","019011112586793",28.84,44.00,0,334.54,367.30,100.2,94.8,0.389,215992.9,215992.9,17732,0,0,0,L,1151911521,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406568621,63210.00
07/28/2014 13:30,2,2.154,ACTIVE,216.90,419.30,60.043,1406568605,"274151322000094","019011112586793",38.88,42.80,0,394.65,443.64,85.8,80.9,0.327,148344.3,148344.3,18105,0,0,0,L,1151911521,1,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406568622,63211.00
07/28/2014 13:30,2,3.244,ACTIVE,216.45,354.67,60.001,1406568605,"274151322000052","019011112586793",28.51,45.00,0,333.33,365.80,93.7,88.5,0.354,208808.3,208808.3,17694,0,0,0,L,1151911521,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406568623,63212.00
07/28/2014 13:30,2,3.221,ACTIVE,216.90,349.86,60.028,1406568605,"274151322000085","019011112586793",28.77,41.00,0,333.93,366.10,93.8,88.6,0.354,207880.1,207880.1,17650,0,0,0,L,1151911521,1,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406568624,63213.00
07/28/2014 13:30,2,3.211,ACTIVE,216.67,352.87,60.028,1406568605,"274151322000087","019011112586793",27.51,62.80,0,333.63,364.89,89.5,84.5,0.340,198394.7,198394.7,17686,0,0,0,L,1151911521,1,124.04,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406568625,63214.00
07/28/2014 13:30,2,3.215,ACTIVE,216.45,345.36,60.022,1406568605,"274151322000088","019011112586793",28.17,41.50,0,333.93,365.49,91.6,86.5,0.327,201774.7,201774.7,17669,0,0,0,L,1151911521,1,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406568626,63215.00
07/28/2014 13:30,2,3.422,ACTIVE,216.67,342.35,60.022,1406568605,"274151322000095","019011112586793",28.75,42.50,0,333.93,367.60,99.7,94.3,0.358,213960.4,213960.4,17721,0,0,0,L,1151911521,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406568627,63216.00
07/28/2014 13:30,2,2.225,ACTIVE,217.35,414.19,60.028,1406568605,"274151322000068","019011112586793",38.19,44.50,0,393.15,445.15,85.5,80.6,0.323,146424.6,146424.6,18162,0,0,0,L,1151911521,1,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406568628,63217.00
07/28/2014 13:30,2,3.248,ACTIVE,216.67,343.25,60.028,1406568605,"274151322000054","019011112586793",28.27,42.30,0,333.03,366.10,93.0,87.8,0.340,205930.1,205930.1,17802,0,0,0,L,1151911521,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406568629,63218.00
07/28/2014 13:45,1,4.359,ACTIVE,216.1,344.30,60.03,1406569504,"040051121000097","019011112586793",25.85,32,0.498,303.70,367.15,112.1,107.2,0.509,35230.199999988,35253.300000012,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406569507,63219.00
07/28/2014 13:45,1,4.369,ACTIVE,215.3,325.47,60.03,1406569504,"040051121000095","019011112586793",23.46,30,0.452,304.39,363.48,102.0,97.0,0.463,31513.1,31534,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406569508,63220.00
07/28/2014 13:45,1,2.778,ACTIVE,216.2,350.33,60.03,1406569504,"033051125000132","019011112586793",34.99,31,0.425,304.77,361.50,96.7,91.4,0.444,31965.199999988,31984.800000012,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406569509,63221.00
07/28/2014 13:45,1,2.786,ACTIVE,216.1,329.19,60.03,1406569504,"033051125000135","019011112586793",34.43,31,0.426,303.37,362.58,95.4,91.6,0.441,29730.5,29750.199999988,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406569510,63222.00
07/28/2014 13:45,1,4.341,ACTIVE,215.2,334.12,60.03,1406569504,"040051121000116","019011112586793",26.01,30,0.499,303.62,365.76,112.3,106.9,0.516,34624.400000011,34647.500000011,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406569512,63223.00
07/28/2014 13:45,1,4.425,ACTIVE,215.7,327.90,60.03,1406569504,"040051121000068","019011112586793",23.51,30,0.459,303.70,364.16,103.5,98.7,0.479,31990,32011.2,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406569513,63224.00
07/28/2014 13:45,1,3.232,ACTIVE,215.6,362.34,60.03,1406569504,"033051125000118","019011112586793",39.41,31,0.568,301.91,372.25,126.7,121.5,0.573,40223,40249.300000012,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406569514,63225.00
07/28/2014 13:45,1,3.225,ACTIVE,216.2,349.30,60.07,1406569504,"033051125000150","019011112586793",39.38,31,0.566,302.42,371.70,126.4,121.9,0.571,39199.9,39226.1,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406569516,63226.00
07/28/2014 13:45,1,4.420,ACTIVE,216.1,359.85,60.03,1406569504,"040051121000185","019011112586793",25.40,32,0.497,304.01,366.69,111.7,106.9,0.512,37362.1,37384.9,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406569517,63227.00
07/28/2014 13:45,1,4.471,ACTIVE,215.7,342.42,60.03,1406569504,"040051121000195","019011112586793",25.46,32,0.503,302.68,366.55,113.3,108.0,0.519,34829.400000037,34852.500000001,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406569518,63228.00
07/28/2014 13:45,2,4.535,ACTIVE,216.00,351.07,60.012,1406569504,"274151322000083","019011112586793",28.45,43.40,0,322.81,378.12,130.6,124.1,0.513,208045.5,208045.5,17752,0,0,0,L,1151911521,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406569519,63229.00
07/28/2014 13:45,2,4.830,ACTIVE,217.13,365.49,60.022,1406569504,"274151322000076","019011112586793",28.75,44.30,0,324.92,379.62,140.3,133.5,0.544,216021.9,216021.9,17733,0,0,0,L,1151911521,1,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406569521,63230.00
07/28/2014 13:45,2,3.057,ACTIVE,216.45,416.59,60.033,1406569504,"274151322000094","019011112586793",38.82,42.00,0,397.66,450.26,119.2,113.1,0.455,148369.0,148369.0,18106,0,0,0,L,1151911521,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406569521,63231.00
07/28/2014 13:45,2,4.549,ACTIVE,216.22,348.36,60.012,1406569504,"274151322000052","019011112586793",28.49,45.30,0,323.11,377.82,131.2,124.7,0.508,208835.4,208835.4,17695,0,0,0,L,1151911521,1,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406569523,63232.00
07/28/2014 13:45,2,4.521,ACTIVE,216.67,344.15,60.022,1406569504,"274151322000085","019011112586793",28.82,40.60,0,323.72,377.82,131.8,125.3,0.499,207907.3,207907.3,17651,0,0,0,L,1151911521,1,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406569524,63233.00
07/28/2014 13:45,2,4.477,ACTIVE,216.45,347.76,60.017,1406569504,"274151322000087","019011112586793",27.63,62.00,0,322.81,376.62,125.2,118.9,0.455,198420.6,198420.6,17687,0,0,0,L,1151911521,1,123.81,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406569525,63234.00
07/28/2014 13:45,2,4.479,ACTIVE,216.00,346.56,60.012,1406569504,"274151322000088","019011112586793",28.45,41.80,0,322.51,377.22,128.9,122.5,0.477,201801.2,201801.2,17670,0,0,0,L,1151911521,1,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406569526,63235.00
07/28/2014 13:45,2,4.736,ACTIVE,216.00,360.08,60.028,1406569504,"274151322000095","019011112586793",29.22,43.00,0,323.11,380.52,140.1,133.3,0.521,213989.3,213989.3,17722,0,0,0,L,1151911521,1,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406569527,63236.00
07/28/2014 13:45,2,3.002,ACTIVE,217.13,423.81,60.017,1406569504,"274151322000068","019011112586793",39.56,44.80,0,396.75,450.86,121.6,115.4,0.460,146449.3,146449.3,18163,0,0,0,L,1151911521,1,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406569528,63237.00
07/28/2014 13:45,2,4.584,ACTIVE,216.22,359.18,59.990,1406569504,"274151322000054","019011112586793",28.17,42.30,0,323.41,378.72,130.8,124.3,0.495,205957.2,205957.2,17803,0,0,0,L,1151911521,1,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406569529,63238.00
07/28/2014 14:00,1,5.575,ACTIVE,217.6,366.88,60.03,1406570403,"040051121000097","019011112586793",25.46,33,0.628,316.87,378.57,141.2,135.7,0.628,35253.300000012,35282.699999988,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406570406,63239.00
07/28/2014 14:00,1,5.468,ACTIVE,216.8,362.98,60.03,1406570403,"040051121000095","019011112586793",23.09,31,0.557,313.61,372.86,125.6,120.1,0.565,31534,31560.4,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406570407,63240.00
07/28/2014 14:00,1,3.550,ACTIVE,217.6,327.31,60.03,1406570403,"033051125000132","019011112586793",34.00,32,0.528,317.08,371.22,120.1,114.3,0.539,31984.800000012,32009.800000012,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406570408,63241.00
07/28/2014 14:00,1,3.509,ACTIVE,217.4,340.75,60.03,1406570403,"033051125000135","019011112586793",33.85,32,0.527,318.10,371.44,118.2,113.9,0.535,29750.199999988,29775.099999964,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406570410,63242.00
07/28/2014 14:00,1,5.572,ACTIVE,216.3,331.84,60.03,1406570403,"040051121000116","019011112586793",25.45,31,0.628,316.31,377.18,141.1,134.9,0.628,34647.500000011,34676.600000011,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406570411,63243.00
07/28/2014 14:00,1,5.742,ACTIVE,217.6,328.82,60.03,1406570403,"040051121000068","019011112586793",23.05,31,0.586,317.08,373.52,131.7,126.5,0.592,32011.2,32038.2,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406570412,63244.00
07/28/2014 14:00,1,4.220,ACTIVE,217.3,360.39,60.03,1406570403,"033051125000118","019011112586793",39.21,32,0.735,315.02,385.20,164.6,158.6,0.728,40249.300000012,40282.600000024,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406570413,63245.00
07/28/2014 14:00,1,4.209,ACTIVE,216.8,369.52,60.03,1406570403,"033051125000150","019011112586793",39.15,32,0.734,315.59,384.85,164.0,158.0,0.730,39226.1,39259.2,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406570415,63246.00
07/28/2014 14:00,1,5.927,ACTIVE,217.4,334.62,60.03,1406570403,"040051121000185","019011112586793",24.96,33,0.655,317.29,378.47,147.2,141.5,0.654,37384.9,37414,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406570416,63247.00
07/28/2014 14:00,1,6.129,ACTIVE,217.2,365.93,60.03,1406570403,"040051121000195","019011112586793",25.22,33,0.682,317.01,378.84,153.8,147.0,0.684,34852.500000001,34881.800000013,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406570417,63248.00
07/28/2014 14:00,2,5.855,ACTIVE,218.26,351.67,60.049,1406570403,"274151322000083","019011112586793",27.89,45.00,0,332.13,385.33,165.3,157.6,0.658,208079.5,208079.5,17753,0,0,0,L,1151911521,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406570418,63249.00
07/28/2014 14:00,2,6.117,ACTIVE,219.39,356.18,60.022,1406570403,"274151322000076","019011112586793",28.75,46.20,0,332.43,391.34,178.2,170.1,0.689,216058.5,216058.5,17734,0,0,0,L,1151911521,1,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406570419,63250.00
07/28/2014 14:00,2,3.936,ACTIVE,218.71,421.40,60.028,1406570403,"274151322000094","019011112586793",38.72,43.00,0,394.95,453.56,154.1,146.8,0.583,148400.3,148400.3,18107,0,0,0,L,1151911521,1,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406570420,63251.00
07/28/2014 14:00,2,5.828,ACTIVE,218.26,351.67,60.022,1406570403,"274151322000052","019011112586793",28.13,46.60,0,332.13,385.93,166.1,158.4,0.628,208869.4,208869.4,17696,0,0,0,L,1151911521,1,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406570421,63252.00
07/28/2014 14:00,2,5.848,ACTIVE,218.48,357.68,60.028,1406570403,"274151322000085","019011112586793",28.35,41.50,0,332.13,385.93,167.8,160.0,0.632,207941.7,207941.7,17652,0,0,0,L,1151911521,1,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406570422,63253.00
07/28/2014 14:00,2,5.805,ACTIVE,218.26,348.96,60.043,1406570403,"274151322000087","019011112586793",26.80,63.70,0,331.83,383.53,157.5,150.1,0.592,198453.0,198453.0,17688,0,0,0,L,1151911521,1,124.49,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406570423,63254.00
07/28/2014 14:00,2,5.779,ACTIVE,218.03,350.77,60.028,1406570403,"274151322000088","019011112586793",27.95,43.00,0,332.43,385.33,163.5,155.9,0.614,201834.8,201834.8,17671,0,0,0,L,1151911521,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406570424,63255.00
07/28/2014 14:00,2,6.131,ACTIVE,218.03,353.77,60.028,1406570403,"274151322000095","019011112586793",28.61,44.30,0,331.23,388.34,177.5,169.4,0.663,214025.8,214025.8,17723,0,0,0,L,1151911521,1,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406570425,63256.00
07/28/2014 14:00,2,3.936,ACTIVE,219.39,419.60,60.012,1406570403,"274151322000068","019011112586793",38.74,46.00,0,392.85,454.16,155.0,147.7,0.588,146480.7,146480.7,18164,0,0,0,L,1151911521,1,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406570426,63257.00
07/28/2014 14:00,2,5.809,ACTIVE,218.48,350.77,60.033,1406570403,"274151322000054","019011112586793",28.17,43.20,0,331.53,385.63,165.6,157.9,0.623,205991.1,205991.1,17804,0,0,0,L,1151911521,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406570427,63258.00
07/28/2014 14:15,1,3.510,ACTIVE,216.6,333.80,60.00,1406571304,"040051121000097","019011112586793",25.63,32,0.394,315.46,387.12,89.5,85.2,0.414,35282.699999988,35312.100000024,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406571306,63259.00
07/28/2014 14:15,1,3.527,ACTIVE,216.5,350.71,60.00,1406571304,"040051121000095","019011112586793",23.32,30,0.355,315.74,381.47,81.8,76.7,0.378,31560.4,31587,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406571307,63260.00
07/28/2014 14:15,1,2.243,ACTIVE,216.9,349.91,60.00,1406571304,"033051125000132","019011112586793",34.30,32,0.331,317.41,379.58,76.5,71.6,0.356,32009.800000012,32034.900000036,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406571309,63261.00
07/28/2014 14:15,1,2.236,ACTIVE,217.2,330.42,60.00,1406571304,"033051125000135","019011112586793",33.91,31,0.333,316.76,380.57,75.4,72.0,0.357,29775.099999964,29800.199999988,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406571310,63262.00
07/28/2014 14:15,1,3.479,ACTIVE,216.2,328.23,60.00,1406571304,"040051121000116","019011112586793",25.61,31,0.388,313.41,385.48,88.6,83.6,0.406,34676.600000011,34705.700000011,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406571311,63263.00
07/28/2014 14:15,1,3.457,ACTIVE,216.9,325.58,60.00,1406571304,"040051121000068","019011112586793",23.58,31,0.355,316.14,382.35,81.1,76.7,0.381,32038.2,32065.1,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406571312,63264.00
07/28/2014 14:15,1,2.545,ACTIVE,216.2,328.03,60.03,1406571304,"033051125000118","019011112586793",39.09,32,0.439,314.15,393.51,99.0,94.7,0.452,40282.600000024,40315.900000036,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406571314,63265.00
07/28/2014 14:15,1,2.550,ACTIVE,216.6,333.33,60.00,1406571304,"033051125000150","019011112586793",38.65,32,0.436,314.41,394.79,98.1,94.0,0.451,39259.2,39292.3,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406571315,63266.00
07/28/2014 14:15,1,3.414,ALERT,216.8,350.46,60.00,1406571304,"040051121000185","019011112586793",25.19,33,0.378,316.41,387.27,85.6,81.7,0.394,37414,37443,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406571317,63267.00
07/28/2014 14:15,1,3.434,ACTIVE,216.6,342.70,60.00,1406571304,"040051121000195","019011112586793",25.22,33,0.378,315.54,387.30,86.1,81.6,0.397,34881.800000013,34910.800000013,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406571318,63268.00
07/28/2014 14:15,2,3.701,ACTIVE,217.80,354.97,59.990,1406571304,"274151322000083","019011112586793",28.11,44.30,0,334.24,397.66,105.3,99.7,0.415,208113.6,208113.6,17754,0,0,0,L,1151911521,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406571319,63269.00
07/28/2014 14:15,2,3.910,ACTIVE,218.71,348.06,60.001,1406571304,"274151322000076","019011112586793",28.57,45.30,0,336.04,401.26,113.1,107.2,0.433,216095.2,216095.2,17735,0,0,0,L,1151911521,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406571320,63270.00
07/28/2014 14:15,2,2.482,ACTIVE,218.03,419.90,59.996,1406571304,"274151322000094","019011112586793",38.53,42.30,0,395.85,459.27,96.4,91.1,0.362,148431.9,148431.9,18108,0,0,0,L,1151911521,1,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406571321,63271.00
07/28/2014 14:15,2,3.697,ACTIVE,218.03,355.28,59.996,1406571304,"274151322000052","019011112586793",28.17,46.40,0,334.54,397.35,105.4,99.8,0.398,208903.6,208903.6,17697,0,0,0,L,1151911521,1,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406571322,63272.00
07/28/2014 14:15,2,3.693,ACTIVE,218.03,358.88,60.028,1406571304,"274151322000085","019011112586793",28.41,41.50,0,334.84,397.96,106.3,100.7,0.398,207976.2,207976.2,17653,0,0,0,L,1151911521,1,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406571323,63273.00
07/28/2014 14:15,2,3.662,ACTIVE,218.03,348.36,59.990,1406571304,"274151322000087","019011112586793",26.90,63.70,0,334.84,394.65,99.8,94.4,0.371,198485.4,198485.4,17689,0,0,0,L,1151911521,1,124.72,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406571324,63274.00
07/28/2014 14:15,2,3.637,ACTIVE,217.35,350.17,60.001,1406571304,"274151322000088","019011112586793",28.11,42.80,0,335.44,396.75,103.5,98.0,0.389,201868.5,201868.5,17672,0,0,0,L,1151911521,1,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406571325,63275.00
07/28/2014 14:15,2,3.883,ACTIVE,217.80,349.86,60.012,1406571304,"274151322000095","019011112586793",28.77,43.40,0,334.24,400.96,112.9,107.1,0.415,214062.4,214062.4,17724,0,0,0,L,1151911521,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406571326,63276.00
07/28/2014 14:15,2,2.463,ACTIVE,218.71,419.60,60.012,1406571304,"274151322000068","019011112586793",38.55,44.80,0,393.75,455.67,96.1,90.9,0.354,146512.2,146512.2,18165,0,0,0,L,1151911521,1,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406571327,63277.00
07/28/2014 14:15,2,3.678,ACTIVE,217.58,357.08,60.001,1406571304,"274151322000054","019011112586793",28.23,43.00,0,334.54,397.96,105.2,99.6,0.402,206025.3,206025.3,17805,0,0,0,L,1151911521,1,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406571328,63278.00
07/28/2014 14:30,1,2.050,ACTIVE,216.3,343.04,60.00,1406572204,"040051121000097","019011112586793",25.85,31,0.294,302.27,451.67,52.7,43.0,0.341,35312.100000024,35330.100000024,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406572207,63279.00
07/28/2014 14:30,1,2.085,ACTIVE,215.9,404.14,60.00,1406572204,"040051121000095","019011112586793",23.43,29,0.310,298.44,446.58,48.6,37.0,0.138,31587,31603,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406572208,63280.00
07/28/2014 14:30,1,1.281,ACTIVE,215.9,383.94,60.00,1406572204,"033051125000132","019011112586793",34.82,31,0.266,303.15,448.35,44.3,33.5,0.241,32034.900000036,32050,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406572209,63281.00
07/28/2014 14:30,1,1.291,ACTIVE,216.0,404.57,60.00,1406572204,"033051125000135","019011112586793",34.91,30,0.278,305.22,451.47,44.8,47.4,0.126,29800.199999988,29815.399999976,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406572210,63282.00
07/28/2014 14:30,1,2.083,ACTIVE,215.2,349.68,60.00,1406572204,"040051121000116","019011112586793",25.58,29,0.318,300.52,449.07,53.0,39.4,0.410,34705.700000011,34723.700000011,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406572212,63283.00
07/28/2014 14:30,1,2.037,ACTIVE,215.8,375.94,60.00,1406572204,"040051121000068","019011112586793",23.76,29,0.302,303.10,450.69,48.1,48.5,0.259,32065.1,32081.5,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406572213,63284.00
07/28/2014 14:30,1,1.593,ACTIVE,215.5,379.16,60.00,1406572204,"033051125000118","019011112586793",34.06,30,0.306,301.90,452.11,54.0,40.7,0.321,40315.900000036,40336.100000024,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406572214,63285.00
07/28/2014 14:30,1,1.585,ACTIVE,215.7,430.66,60.00,1406572204,"033051125000150","019011112586793",34.13,30,0.273,304.87,451.66,53.8,54.9,0.084,39292.3,39312.6,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406572216,63286.00
07/28/2014 14:30,1,1.995,ACTIVE,215.6,353.99,60.00,1406572204,"040051121000185","019011112586793",25.43,31,0.313,302.83,451.03,50.5,53.0,0.394,37443,37460.4,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406572217,63287.00
07/28/2014 14:30,1,1.999,ACTIVE,215.8,432.79,60.00,1406572204,"040051121000195","019011112586793",25.51,32,0.313,302.33,450.74,50.7,48.3,0.113,34910.800000013,34928.400000037,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406572218,63288.00
07/28/2014 14:30,2,2.133,ACTIVE,217.13,360.08,59.980,1406572204,"274151322000083","019011112586793",28.61,39.80,0,329.13,379.92,61.8,57.7,0.429,208135.0,208135.0,17755,0,0,0,L,1151911521,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406572219,63289.00
07/28/2014 14:30,2,2.248,ACTIVE,217.80,360.08,59.996,1406572204,"274151322000076","019011112586793",29.02,40.40,0,331.53,384.43,66.0,61.8,0.455,216118.5,216118.5,17736,0,0,0,L,1151911521,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406572220,63290.00
07/28/2014 14:30,2,1.441,ACTIVE,216.90,417.49,59.975,1406572204,"274151322000094","019011112586793",38.43,37.80,0,391.34,455.06,56.0,52.2,0.380,148451.4,148451.4,18109,0,0,0,L,1151911521,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406572221,63291.00
07/28/2014 14:30,2,2.156,ACTIVE,216.90,354.97,59.996,1406572204,"274151322000052","019011112586793",28.51,41.80,0,330.33,381.12,62.2,58.2,0.424,208925.1,208925.1,17698,0,0,0,L,1151911521,1,123.14,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406572222,63292.00
07/28/2014 14:30,2,2.152,ACTIVE,217.35,360.99,59.985,1406572204,"274151322000085","019011112586793",28.61,37.50,0,331.23,382.03,62.3,58.2,0.411,207997.8,207997.8,17654,0,0,0,L,1151911521,1,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406572223,63293.00
07/28/2014 14:30,2,2.125,ACTIVE,216.67,361.89,59.980,1406572204,"274151322000087","019011112586793",27.57,59.00,0,329.13,380.22,59.3,55.3,0.402,198505.8,198505.8,17690,0,0,0,L,1151911521,1,123.81,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406572224,63294.00
07/28/2014 14:30,2,2.105,ACTIVE,216.67,357.08,60.006,1406572204,"274151322000088","019011112586793",28.37,38.20,0,327.92,380.52,60.5,56.5,0.384,201889.5,201889.5,17673,0,0,0,L,1151911521,1,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406572225,63295.00
07/28/2014 14:30,2,2.248,ACTIVE,216.90,365.19,59.990,1406572204,"274151322000095","019011112586793",29.02,38.60,0,331.23,382.03,66.1,61.9,0.433,214085.4,214085.4,17725,0,0,0,L,1151911521,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406572226,63296.00
07/28/2014 14:30,2,1.479,ACTIVE,217.58,414.49,59.985,1406572204,"274151322000068","019011112586793",37.71,40.20,0,390.74,457.17,56.2,52.3,0.376,146531.8,146531.8,18166,0,0,0,L,1151911521,1,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406572227,63297.00
07/28/2014 14:30,2,2.131,ACTIVE,216.67,356.78,59.990,1406572204,"274151322000054","019011112586793",28.69,38.60,0,329.13,381.12,61.9,57.8,0.411,206046.7,206046.7,17806,0,0,0,L,1151911521,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406572228,63298.00
07/28/2014 14:45,1,1.462,ACTIVE,214.4,393.63,60.00,1406573104,"040051121000097","019011112586793",25.84,30,0.241,303.14,451.28,37.6,37.1,0.080,35330.100000024,35344.199999988,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406573107,63299.00
07/28/2014 14:45,1,1.508,ACTIVE,213.8,339.53,60.03,1406573104,"040051121000095","019011112586793",23.36,27,0.210,299.42,447.74,35.0,32.3,0.196,31603,31615.5,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406573108,63300.00
07/28/2014 14:45,1,0.936,ACTIVE,214.5,327.64,60.03,1406573104,"033051125000132","019011112586793",34.14,30,0.196,303.21,447.37,31.8,28.9,0.256,32050,32061.5,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406573109,63301.00
07/28/2014 14:45,1,0.941,ACTIVE,214.3,341.96,60.00,1406573104,"033051125000135","019011112586793",34.21,29,0.203,305.35,450.81,32.0,27.7,0.189,29815.399999976,29826.5,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406573111,63302.00
07/28/2014 14:45,1,1.490,ACTIVE,213.7,373.78,60.00,1406573104,"040051121000116","019011112586793",25.71,28,0.224,301.90,449.95,38.1,37.9,0.118,34723.700000011,34737.600000011,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406573112,63303.00
07/28/2014 14:45,1,1.463,ACTIVE,214.4,325.00,60.00,1406573104,"040051121000068","019011112586793",23.56,28,0.218,304.85,450.11,34.3,34.1,0.255,32081.5,32094.2,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406573113,63304.00
07/28/2014 14:45,1,1.099,ACTIVE,214.2,381.47,60.00,1406573104,"033051125000118","019011112586793",38.92,29,0.270,302.66,451.72,42.5,34.7,0.182,40336.100000024,40351,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406573115,63305.00
07/28/2014 14:45,1,1.091,ACTIVE,214.3,373.94,60.00,1406573104,"033051125000150","019011112586793",38.97,29,0.275,303.34,450.73,42.3,34.6,0.197,39312.6,39327.4,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406573116,63306.00
07/28/2014 14:45,1,1.413,ACTIVE,214.5,356.57,60.00,1406573104,"040051121000185","019011112586793",25.28,30,0.212,304.08,450.91,35.5,36.0,0.165,37460.4,37473.9,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406573118,63307.00
07/28/2014 14:45,1,1.426,ACTIVE,214.3,350.45,60.00,1406573104,"040051121000195","019011112586793",25.16,30,0.222,303.71,450.58,35.7,34.7,0.243,34928.400000037,34942.100000025,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406573119,63308.00
07/28/2014 14:45,2,1.533,ACTIVE,215.54,349.56,60.028,1406573104,"274151322000083","019011112586793",28.33,37.30,0,330.03,384.43,43.9,40.5,0.296,208151.5,208151.5,17756,0,0,0,L,1151911521,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406573120,63309.00
07/28/2014 14:45,2,1.631,ACTIVE,216.22,354.67,59.996,1406573104,"274151322000076","019011112586793",28.90,38.00,0,331.53,385.33,47.8,44.2,0.331,216136.1,216136.1,17737,0,0,0,L,1151911521,1,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406573121,63310.00
07/28/2014 14:45,2,1.039,ACTIVE,215.54,410.58,59.985,1406573104,"274151322000094","019011112586793",38.31,35.80,0,336.64,460.47,40.0,36.7,0.270,148466.4,148466.4,18110,0,0,0,L,1151911521,1,122.68,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406573122,63311.00
07/28/2014 14:45,2,1.570,ACTIVE,215.32,353.17,60.006,1406573104,"274151322000052","019011112586793",28.13,39.00,0,329.43,384.43,44.7,41.3,0.292,208941.8,208941.8,17699,0,0,0,L,1151911521,1,122.23,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406573123,63312.00
07/28/2014 14:45,2,1.537,ACTIVE,215.32,351.97,59.996,1406573104,"274151322000085","019011112586793",28.55,35.20,0,331.23,384.13,44.4,40.9,0.301,208014.5,208014.5,17655,0,0,0,L,1151911521,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406573124,63313.00
07/28/2014 14:45,2,1.527,ACTIVE,215.32,350.77,59.990,1406573104,"274151322000087","019011112586793",27.51,55.80,0,330.03,382.93,42.5,39.1,0.270,198521.7,198521.7,17691,0,0,0,L,1151911521,1,122.91,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406573125,63314.00
07/28/2014 14:45,2,1.506,ACTIVE,214.87,348.66,60.001,1406573104,"274151322000088","019011112586793",28.21,35.80,0,331.83,383.53,43.1,39.7,0.283,201905.8,201905.8,17674,0,0,0,L,1151911521,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406573126,63315.00
07/28/2014 14:45,2,1.631,ACTIVE,215.32,353.77,59.996,1406573104,"274151322000095","019011112586793",28.43,36.00,0,330.63,382.03,46.9,43.4,0.314,214103.1,214103.1,17726,0,0,0,L,1151911521,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406573126,63316.00
07/28/2014 14:45,2,1.059,ACTIVE,216.22,410.58,59.980,1406573104,"274151322000068","019011112586793",37.77,38.20,0,337.54,455.37,40.8,37.4,0.270,146546.9,146546.9,18167,0,0,0,L,1151911521,1,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406573127,63317.00
07/28/2014 14:45,2,1.541,ACTIVE,215.54,350.47,60.001,1406573104,"274151322000054","019011112586793",28.33,36.00,0,329.73,382.63,44.2,40.8,0.296,206063.2,206063.2,17807,0,0,0,L,1151911521,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406573128,63318.00
07/28/2014 15:00,1,2.836,ACTIVE,215.8,326.15,60.03,1406574004,"040051121000097","019011112586793",26.45,29,0.327,301.78,450.66,74.6,70.5,0.348,35344.199999988,35358.800000012,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574007,63319.00
07/28/2014 15:00,1,3.082,ACTIVE,216.1,349.75,60.00,1406574004,"040051121000095","019011112586793",18.19,26,0.331,299.49,447.89,55.7,58.2,0.239,31615.5,31627.8,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574008,63320.00
07/28/2014 15:00,1,1.812,ACTIVE,216.5,357.60,60.03,1406574004,"033051125000132","019011112586793",35.18,28,0.317,301.19,447.68,63.4,47.6,0.440,32061.5,32073.5,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574009,63321.00
07/28/2014 15:00,1,1.952,ACTIVE,216.3,325.39,60.03,1406574004,"033051125000135","019011112586793",27.68,28,0.339,306.88,449.02,53.7,60.4,0.354,29826.5,29837.599999964,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574010,63322.00
07/28/2014 15:00,1,2.859,ACTIVE,215.7,324.83,60.00,1406574004,"040051121000116","019011112586793",26.40,27,0.327,300.96,449.48,75.1,70.3,0.352,34737.600000011,34751.900000011,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574012,63323.00
07/28/2014 15:00,1,2.873,ACTIVE,216.1,336.37,60.03,1406574004,"040051121000068","019011112586793",24.07,27,0.300,305.11,449.92,68.8,64.5,0.328,32094.2,32107.1,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574013,63324.00
07/28/2014 15:00,1,2.130,ACTIVE,215.6,349.18,60.03,1406574004,"033051125000118","019011112586793",39.68,28,0.372,304.09,450.32,84.1,80.0,0.393,40351,40365.100000024,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574014,63325.00
07/28/2014 15:00,1,2.124,ACTIVE,216.7,351.84,60.03,1406574004,"033051125000150","019011112586793",39.75,28,0.373,305.20,449.72,84.0,80.5,0.393,39327.4,39341.7,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574016,63326.00
07/28/2014 15:00,1,2.851,ACTIVE,216.3,349.53,60.00,1406574004,"040051121000185","019011112586793",25.89,29,0.322,303.02,450.45,73.4,69.5,0.342,37473.9,37488,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574017,63327.00
07/28/2014 15:00,1,2.887,ACTIVE,215.6,331.59,60.00,1406574004,"040051121000195","019011112586793",25.80,29,0.324,303.19,449.98,74.1,69.8,0.352,34942.100000025,34956.400000037,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574018,63328.00
07/28/2014 15:00,2,2.979,ACTIVE,217.80,347.76,60.001,1406574004,"274151322000083","019011112586793",28.80,38.00,0,334.54,381.12,86.8,81.9,0.345,208168.6,208168.6,17757,0,0,0,L,1151911521,1,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574019,63329.00
07/28/2014 15:00,2,3.135,ACTIVE,218.48,351.97,60.006,1406574004,"274151322000076","019011112586793",29.56,38.00,0,336.04,384.73,93.9,88.7,0.358,216154.6,216154.6,17738,0,0,0,L,1151911521,1,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574020,63330.00
07/28/2014 15:00,2,1.988,ACTIVE,217.80,425.31,60.006,1406574004,"274151322000094","019011112586793",39.16,35.00,0,395.85,470.09,78.7,74.1,0.544,148481.8,148481.8,18111,0,0,0,L,1151911521,1,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574021,63331.00
