ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2014 15:00,2,3.027,ACTIVE,217.58,345.36,60.006,1406574004,"274151322000052","019011112586793",28.57,39.00,0,334.24,381.73,87.5,82.5,0.331,208959.0,208959.0,17700,0,0,0,L,1151911521,1,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574022,63332.00
07/28/2014 15:00,2,2.979,ACTIVE,218.03,345.66,60.001,1406574004,"274151322000085","019011112586793",28.98,35.00,0,336.34,382.33,87.5,82.5,0.323,208031.7,208031.7,17656,0,0,0,L,1151911521,1,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574023,63333.00
07/28/2014 15:00,2,2.938,ACTIVE,217.58,351.97,60.006,1406574004,"274151322000087","019011112586793",28.23,56.00,0,335.14,381.12,84.0,79.1,0.314,198538.2,198538.2,17692,0,0,0,L,1151911521,1,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574024,63334.00
07/28/2014 15:00,2,2.934,ACTIVE,217.58,346.56,60.012,1406574004,"274151322000088","019011112586793",28.75,35.60,0,335.44,381.42,85.5,80.6,0.318,201922.6,201922.6,17675,0,0,0,L,1151911521,1,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574025,63335.00
07/28/2014 15:00,2,3.102,ACTIVE,217.80,356.48,60.001,1406574004,"274151322000095","019011112586793",29.58,36.50,0,334.84,381.73,92.9,87.8,0.345,214121.4,214121.4,17727,0,0,0,L,1151911521,1,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574026,63336.00
07/28/2014 15:00,2,2.006,ACTIVE,218.48,416.89,60.012,1406574004,"274151322000068","019011112586793",39.24,37.30,0,393.75,464.68,79.1,74.4,0.292,146562.4,146562.4,18168,0,0,0,L,1151911521,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574027,63337.00
07/28/2014 15:00,2,2.951,ACTIVE,217.80,356.78,60.012,1406574004,"274151322000054","019011112586793",29.08,36.30,0,334.54,382.33,86.9,82.0,0.327,206080.4,206080.4,17808,0,0,0,L,1151911521,1,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574028,63338.00
07/28/2014 15:15,1,6.955,ACTIVE,218.1,367.34,60.00,1406574904,"040051121000097","019011112586793",25.59,30,0.786,306.84,388.03,177.1,170.3,0.777,35358.800000012,35386.5,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574907,63339.00
07/28/2014 15:15,1,6.647,ACTIVE,217.1,366.99,60.03,1406574904,"040051121000095","019011112586793",22.90,28,0.678,301.24,447.75,151.4,146.2,0.671,31627.8,31652.9,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574908,63340.00
07/28/2014 15:15,1,3.978,ACTIVE,217.4,325.79,60.03,1406574904,"033051125000132","019011112586793",34.31,30,0.602,301.86,447.36,135.8,130.3,0.606,32073.5,32097.100000024,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574909,63341.00
07/28/2014 15:15,1,3.363,ACTIVE,216.8,358.30,60.00,1406574904,"033051125000135","019011112586793",33.91,29,0.509,306.44,450.49,113.5,109.9,0.514,29837.599999964,29860.799999952,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574911,63342.00
07/28/2014 15:15,1,4.997,ACTIVE,215.8,364.06,60.03,1406574904,"040051121000116","019011112586793",25.36,28,0.561,307.25,385.63,126.1,120.5,0.569,34751.900000011,34779.500000011,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574912,63343.00
07/28/2014 15:15,1,4.725,ACTIVE,215.9,340.78,60.00,1406574904,"040051121000068","019011112586793",23.33,29,0.487,307.39,383.12,109.7,104.9,0.501,32107.1,32132.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574913,63344.00
07/28/2014 15:15,1,3.706,ACTIVE,216.8,357.95,60.03,1406574904,"033051125000118","019011112586793",38.34,30,0.631,304.79,394.81,141.4,136.1,0.632,40365.100000024,40396.600000024,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574915,63345.00
07/28/2014 15:15,1,4.056,ACTIVE,217.1,372.19,60.00,1406574904,"033051125000150","019011112586793",40.07,30,0.720,307.24,393.51,161.7,155.3,0.718,39341.7,39373.2,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574916,63346.00
07/28/2014 15:15,1,6.393,ALERT,217.8,374.55,60.03,1406574904,"040051121000185","019011112586793",25.27,30,0.715,307.28,387.66,160.7,154.7,0.709,37488,37515.6,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406574918,63347.00
07/28/2014 15:15,1,6.529,ACTIVE,217.4,325.16,60.03,1406574904,"040051121000195","019011112586793",25.38,31,0.732,305.71,388.17,164.9,158.3,0.730,34956.400000037,34984.100000025,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574919,63348.00
07/28/2014 15:15,2,7.484,ACTIVE,218.93,356.48,60.006,1406574904,"274151322000083","019011112586793",27.97,42.00,0,321.31,399.76,211.9,202.6,0.831,208200.7,208200.7,17758,0,0,0,L,1151911521,1,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574920,63349.00
07/28/2014 15:15,2,7.824,ACTIVE,219.61,372.11,60.001,1406574904,"274151322000076","019011112586793",28.88,41.50,0,322.21,402.16,228.6,218.7,0.879,216189.2,216189.2,17739,0,0,0,L,1151911521,1,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574921,63350.00
07/28/2014 15:15,2,5.070,ACTIVE,219.16,422.90,60.022,1406574904,"274151322000094","019011112586793",39.10,39.00,0,402.16,468.59,201.0,192.0,0.769,148511.3,148511.3,18112,0,0,0,L,1151911521,1,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574922,63351.00
07/28/2014 15:15,2,7.439,ACTIVE,219.16,354.67,60.006,1406574904,"274151322000052","019011112586793",28.05,43.20,0,321.91,399.46,211.2,202.0,0.804,208991.2,208991.2,17701,0,0,0,L,1151911521,1,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574923,63352.00
07/28/2014 15:15,2,7.605,ACTIVE,219.16,367.00,60.001,1406574904,"274151322000085","019011112586793",28.25,38.40,0,321.91,400.36,217.5,208.0,0.826,208064.0,208064.0,17657,0,0,0,L,1151911521,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574924,63353.00
07/28/2014 15:15,2,7.512,ACTIVE,218.93,357.08,59.990,1406574904,"274151322000087","019011112586793",26.94,58.00,0,321.91,397.66,204.9,195.9,0.773,198569.0,198569.0,17693,0,0,0,L,1151911521,1,124.94,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574925,63354.00
07/28/2014 15:15,2,7.500,ACTIVE,219.16,359.18,60.006,1406574904,"274151322000088","019011112586793",27.81,38.60,0,321.91,398.56,211.1,201.8,0.778,201954.1,201954.1,17676,0,0,0,L,1151911521,1,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574926,63355.00
07/28/2014 15:15,2,7.963,ACTIVE,218.71,379.92,60.012,1406574904,"274151322000095","019011112586793",28.47,40.40,0,320.71,403.67,229.6,219.7,0.871,214155.8,214155.8,17728,0,0,0,L,1151911521,1,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574927,63356.00
07/28/2014 15:15,2,5.047,ACTIVE,220.06,433.12,60.006,1406574904,"274151322000068","019011112586793",39.04,40.80,0,398.56,467.99,198.8,190.0,0.751,146591.9,146591.9,18169,0,0,0,L,1151911521,1,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574928,63357.00
07/28/2014 15:15,2,7.572,ACTIVE,219.16,359.78,60.012,1406574904,"274151322000054","019011112586793",27.99,39.80,0,321.01,401.26,214.8,205.4,0.804,206112.4,206112.4,17809,0,0,0,L,1151911521,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406574929,63358.00
07/28/2014 15:30,1,4.586,ACTIVE,216.7,345.57,60.00,1406575804,"040051121000097","019011112586793",25.80,32,0.526,317.64,384.91,117.7,113.5,0.535,35386.5,35418.300000012,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406575807,63359.00
07/28/2014 15:30,1,4.270,ACTIVE,216.3,355.89,60.03,1406575804,"040051121000095","019011112586793",23.35,30,0.435,318.07,379.08,99.2,94.1,0.453,31652.9,31681.3,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406575808,63360.00
07/28/2014 15:30,1,2.778,ACTIVE,216.6,355.42,60.00,1406575804,"033051125000132","019011112586793",34.15,31,0.412,318.88,377.87,94.4,89.1,0.434,32097.100000024,32123.900000036,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406575810,63361.00
07/28/2014 15:30,1,2.749,ACTIVE,216.8,355.39,60.03,1406575804,"033051125000135","019011112586793",34.02,30,0.415,317.35,377.64,93.0,89.6,0.428,29860.799999952,29887.699999988,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406575811,63362.00
07/28/2014 15:30,1,4.265,ACTIVE,216.0,334.85,60.00,1406575804,"040051121000116","019011112586793",25.56,30,0.479,316.30,383.26,108.4,103.0,0.494,34779.500000011,34810.900000011,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406575812,63363.00
07/28/2014 15:30,1,4.083,ACTIVE,216.4,325.14,60.00,1406575804,"040051121000068","019011112586793",23.52,30,0.423,318.03,379.97,95.5,91.2,0.440,32132.5,32161.5,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406575814,63364.00
07/28/2014 15:30,1,3.031,ACTIVE,216.3,339.38,60.03,1406575804,"033051125000118","019011112586793",38.95,31,0.524,313.96,392.64,117.5,113.2,0.532,40396.600000024,40432.300000012,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406575815,63365.00
07/28/2014 15:30,1,3.168,ACTIVE,216.6,364.52,60.03,1406575804,"033051125000150","019011112586793",38.99,31,0.549,315.31,391.83,122.9,118.3,0.559,39373.2,39408.9,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406575816,63366.00
07/28/2014 15:30,1,4.403,ACTIVE,216.5,351.08,60.03,1406575804,"040051121000185","019011112586793",25.28,32,0.492,318.08,385.01,110.8,106.1,0.507,37515.6,37547.1,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406575817,63367.00
07/28/2014 15:30,1,4.391,ACTIVE,215.9,322.71,60.00,1406575804,"040051121000195","019011112586793",25.36,32,0.491,316.36,384.99,110.8,105.5,0.505,34984.100000025,35015.800000013,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406575819,63368.00
07/28/2014 15:30,2,5.479,ACTIVE,217.58,363.69,59.990,1406575804,"274151322000083","019011112586793",28.13,42.30,0,333.33,397.96,156.1,148.7,0.614,208237.5,208237.5,17759,0,0,0,L,1151911521,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406575820,63369.00
07/28/2014 15:30,2,5.551,ACTIVE,218.71,370.60,59.990,1406575804,"274151322000076","019011112586793",29.04,42.50,0,336.04,401.26,163.1,155.5,0.628,216228.6,216228.6,17740,0,0,0,L,1151911521,1,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406575821,63370.00
07/28/2014 15:30,2,3.596,ACTIVE,218.03,426.81,59.996,1406575804,"274151322000094","019011112586793",38.59,40.40,0,396.15,462.28,141.5,134.7,0.539,148545.3,148545.3,18113,0,0,0,L,1151911521,1,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406575822,63371.00
07/28/2014 15:30,2,5.391,ACTIVE,217.80,370.90,60.001,1406575804,"274151322000052","019011112586793",28.23,44.30,0,333.63,398.56,153.7,146.4,0.583,209028.0,209028.0,17702,0,0,0,L,1151911521,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406575822,63372.00
07/28/2014 15:30,2,5.217,ACTIVE,218.03,368.80,59.996,1406575804,"274151322000085","019011112586793",28.63,38.80,0,334.84,399.16,151.0,143.8,0.575,208101.2,208101.2,17658,0,0,0,L,1151911521,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406575823,63373.00
07/28/2014 15:30,2,5.277,ACTIVE,217.80,358.28,59.996,1406575804,"274151322000087","019011112586793",26.94,59.30,0,333.63,397.05,143.6,136.7,0.544,198604.0,198604.0,17694,0,0,0,L,1151911521,1,124.49,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406575824,63374.00
07/28/2014 15:30,2,5.168,ACTIVE,217.58,370.00,59.996,1406575804,"274151322000088","019011112586793",28.15,40.20,0,333.03,397.96,147.2,140.1,0.544,201990.4,201990.4,17677,0,0,0,L,1151911521,1,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406575825,63375.00
07/28/2014 15:30,2,5.689,ACTIVE,217.58,359.18,59.996,1406575804,"274151322000095","019011112586793",28.80,41.00,0,333.03,402.77,165.7,158.0,0.619,214195.4,214195.4,17729,0,0,0,L,1151911521,1,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406575826,63376.00
07/28/2014 15:30,2,3.584,ACTIVE,218.71,414.49,59.985,1406575804,"274151322000068","019011112586793",38.33,42.30,0,392.55,459.87,139.2,132.4,0.526,146625.9,146625.9,18170,0,0,0,L,1151911521,1,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406575827,63377.00
07/28/2014 15:30,2,5.164,ACTIVE,218.03,353.77,59.990,1406575804,"274151322000054","019011112586793",28.31,40.60,0,333.93,399.16,147.7,140.7,0.557,206149.2,206149.2,17810,0,0,0,L,1151911521,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406575828,63378.00
07/28/2014 15:45,1,5.686,ACTIVE,216.5,322.76,60.00,1406576704,"040051121000097","019011112586793",25.76,33,0.650,315.56,381.40,145.7,140.0,0.652,35418.300000012,35453.600000024,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406576706,63379.00
07/28/2014 15:45,1,5.594,ACTIVE,216.3,356.63,60.03,1406576704,"040051121000095","019011112586793",23.27,31,0.576,316.18,376.05,129.5,124.2,0.578,31681.3,31713.1,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406576707,63380.00
07/28/2014 15:45,1,3.605,ACTIVE,216.6,354.70,60.03,1406576704,"033051125000132","019011112586793",34.34,32,0.544,316.35,375.37,123.2,117.3,0.552,32123.900000036,32153.900000036,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406576708,63381.00
07/28/2014 15:45,1,3.600,ACTIVE,216.9,355.82,60.03,1406576704,"033051125000135","019011112586793",34.00,31,0.545,317.87,375.07,121.8,117.6,0.550,29887.699999988,29917.699999988,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406576710,63382.00
07/28/2014 15:45,1,5.741,ACTIVE,216.3,366.73,60.03,1406576704,"040051121000116","019011112586793",25.55,31,0.650,314.53,380.23,146.0,139.5,0.653,34810.900000011,34846.100000011,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406576711,63383.00
07/28/2014 15:45,1,5.846,ACTIVE,216.3,356.67,60.03,1406576704,"040051121000068","019011112586793",23.27,32,0.603,317.08,377.16,135.4,129.8,0.606,32161.5,32193.7,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406576713,63384.00
07/28/2014 15:45,1,4.312,ACTIVE,216.7,366.27,60.03,1406576704,"033051125000118","019011112586793",39.30,32,0.756,312.59,388.00,168.6,162.5,0.747,40432.300000012,40472.199999988,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406576714,63385.00
07/28/2014 15:45,1,4.296,ACTIVE,217.1,326.26,60.03,1406576704,"033051125000150","019011112586793",39.59,32,0.759,313.62,388.34,169.3,164.0,0.748,39408.9,39448.9,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406576715,63386.00
07/28/2014 15:45,1,5.989,ACTIVE,216.9,324.30,60.00,1406576704,"040051121000185","019011112586793",25.16,33,0.670,316.86,380.82,150.0,144.5,0.670,37547.1,37582.3,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406576717,63387.00
07/28/2014 15:45,1,5.980,ACTIVE,216.3,336.06,60.03,1406576704,"040051121000195","019011112586793",25.39,33,0.672,315.80,381.88,151.1,144.9,0.671,35015.800000013,35051.100000025,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406576718,63388.00
07/28/2014 15:45,2,5.963,ACTIVE,218.03,369.70,59.990,1406576704,"274151322000083","019011112586793",27.61,45.50,0,331.83,394.65,166.7,159.0,0.663,208278.3,208278.3,17760,0,0,0,L,1151911521,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406576719,63389.00
07/28/2014 15:45,2,6.172,ACTIVE,218.71,359.78,59.990,1406576704,"274151322000076","019011112586793",28.73,45.30,0,335.44,397.35,179.3,171.2,0.689,216272.4,216272.4,17741,0,0,0,L,1151911521,1,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406576720,63390.00
07/28/2014 15:45,2,3.920,ACTIVE,218.26,432.22,59.996,1406576704,"274151322000094","019011112586793",39.08,42.00,0,392.25,458.97,154.7,147.4,0.588,148583.0,148583.0,18114,0,0,0,L,1151911521,1,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406576721,63391.00
07/28/2014 15:45,2,5.867,ACTIVE,218.26,360.99,59.996,1406576704,"274151322000052","019011112586793",28.13,46.20,0,333.03,394.95,167.1,159.4,0.636,209068.7,209068.7,17703,0,0,0,L,1151911521,1,123.81,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406576722,63392.00
07/28/2014 15:45,2,5.791,ACTIVE,218.48,349.56,59.996,1406576704,"274151322000085","019011112586793",28.73,42.00,0,334.24,395.85,168.3,160.5,0.632,208142.3,208142.3,17659,0,0,0,L,1151911521,1,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406576723,63393.00
07/28/2014 15:45,2,5.805,ACTIVE,218.03,357.68,59.996,1406576704,"274151322000087","019011112586793",26.78,61.30,0,333.03,392.25,157.3,149.9,0.597,198642.5,198642.5,17695,0,0,0,L,1151911521,1,124.27,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406576724,63394.00
07/28/2014 15:45,2,5.820,ACTIVE,218.03,371.21,59.990,1406576704,"274151322000088","019011112586793",27.97,41.80,0,332.43,394.35,164.7,157.1,0.614,202030.6,202030.6,17678,0,0,0,L,1151911521,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406576725,63395.00
07/28/2014 15:45,2,6.104,ACTIVE,217.58,364.59,59.996,1406576704,"274151322000095","019011112586793",28.90,44.30,0,332.13,398.26,178.8,170.6,0.672,214239.1,214239.1,17730,0,0,0,L,1151911521,1,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406576726,63396.00
07/28/2014 15:45,2,3.951,ACTIVE,219.16,415.39,59.990,1406576704,"274151322000068","019011112586793",38.57,44.50,0,388.94,461.38,154.1,146.8,0.579,146663.7,146663.7,18171,0,0,0,L,1151911521,1,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406576726,63397.00
07/28/2014 15:45,2,5.807,ACTIVE,218.26,361.89,59.990,1406576704,"274151322000054","019011112586793",28.39,43.40,0,331.53,395.85,166.8,159.1,0.623,206189.9,206189.9,17811,0,0,0,L,1151911521,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406576727,63398.00
07/28/2014 16:00,1,5.352,ACTIVE,216.3,340.15,60.03,1406577604,"040051121000097","019011112586793",25.59,33,0.610,316.13,375.67,136.3,131.0,0.613,35453.600000024,35487.400000036,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406577607,63399.00
07/28/2014 16:00,1,5.330,ACTIVE,215.6,345.34,60.03,1406577604,"040051121000095","019011112586793",23.16,31,0.548,315.78,372.44,122.8,117.5,0.553,31713.1,31743.4,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406577608,63400.00
07/28/2014 16:00,1,3.490,ACTIVE,216.1,333.20,60.03,1406577604,"033051125000132","019011112586793",33.90,32,0.520,317.60,368.88,117.7,111.7,0.530,32153.900000036,32182.5,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406577610,63401.00
07/28/2014 16:00,1,3.399,ACTIVE,216.2,352.06,60.03,1406577604,"033051125000135","019011112586793",34.13,32,0.516,316.24,369.71,115.4,111.2,0.526,29917.699999988,29946.299999952,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406577611,63402.00
07/28/2014 16:00,1,5.316,ACTIVE,215.2,326.48,60.03,1406577604,"040051121000116","019011112586793",25.61,31,0.604,314.32,374.90,135.4,129.3,0.609,34846.100000011,34879.600000023,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406577613,63403.00
07/28/2014 16:00,1,5.206,ACTIVE,215.9,326.02,60.03,1406577604,"040051121000068","019011112586793",23.21,32,0.537,316.21,371.95,120.2,115.6,0.546,32193.7,32224.6,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406577614,63404.00
07/28/2014 16:00,1,3.686,ACTIVE,215.4,321.54,60.03,1406577604,"033051125000118","019011112586793",39.07,32,0.644,306.68,380.96,143.3,137.8,0.646,40472.199999988,40510.400000036,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406577615,63405.00
07/28/2014 16:00,1,3.883,ACTIVE,216.4,349.00,60.03,1406577604,"033051125000150","019011112586793",39.02,32,0.679,313.37,381.50,150.7,145.9,0.674,39448.9,39487,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406577616,63406.00
07/28/2014 16:00,1,5.204,ACTIVE,215.9,325.47,60.03,1406577604,"040051121000185","019011112586793",25.11,33,0.583,316.45,376.90,130.0,125.4,0.588,37582.3,37615.7,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406577618,63407.00
07/28/2014 16:00,1,4.707,ACTIVE,215.1,346.33,60.03,1406577604,"040051121000195","019011112586793",25.31,34,0.532,315.91,375.27,118.5,113.6,0.534,35051.100000025,35084.900000037,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406577619,63408.00
07/28/2014 16:00,2,5.604,ACTIVE,217.35,349.56,60.012,1406577604,"274151322000083","019011112586793",28.13,46.00,0,331.53,389.54,159.5,152.0,0.636,208317.4,208317.4,17761,0,0,0,L,1151911521,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406577620,63409.00
07/28/2014 16:00,2,5.904,ACTIVE,218.48,353.17,60.033,1406577604,"274151322000076","019011112586793",28.51,46.20,0,334.24,393.75,170.3,162.4,0.658,216314.3,216314.3,17742,0,0,0,L,1151911521,1,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406577621,63410.00
07/28/2014 16:00,2,3.674,ACTIVE,218.03,424.41,60.017,1406577604,"274151322000094","019011112586793",39.72,42.00,0,392.25,460.78,146.7,139.7,0.561,148619.2,148619.2,18115,0,0,0,L,1151911521,1,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406577622,63411.00
07/28/2014 16:00,2,5.609,ACTIVE,218.03,348.06,60.017,1406577604,"274151322000052","019011112586793",27.99,46.80,0,332.73,390.14,158.9,151.4,0.605,209107.7,209107.7,17704,0,0,0,L,1151911521,1,123.59,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406577623,63412.00
07/28/2014 16:00,2,5.576,ACTIVE,217.80,352.87,60.017,1406577604,"274151322000085","019011112586793",28.33,42.50,0,333.33,390.74,159.9,152.4,0.605,208181.8,208181.8,17660,0,0,0,L,1151911521,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406577624,63413.00
07/28/2014 16:00,2,5.574,ACTIVE,218.03,360.69,60.022,1406577604,"274151322000087","019011112586793",26.64,63.30,0,332.73,388.34,150.3,143.2,0.566,198679.4,198679.4,17696,0,0,0,L,1151911521,1,124.04,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406577625,63414.00
07/28/2014 16:00,2,5.566,ACTIVE,217.80,352.57,60.022,1406577604,"274151322000088","019011112586793",27.75,42.50,0,331.83,390.14,156.4,149.1,0.583,202069.1,202069.1,17679,0,0,0,L,1151911521,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406577626,63415.00
07/28/2014 16:00,2,5.930,ACTIVE,217.80,353.47,60.012,1406577604,"274151322000095","019011112586793",28.47,44.00,0,330.03,393.15,170.9,163.0,0.641,214281.1,214281.1,17731,0,0,0,L,1151911521,1,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406577627,63416.00
07/28/2014 16:00,2,3.609,ACTIVE,218.71,431.32,60.012,1406577604,"274151322000068","019011112586793",39.92,45.30,0,395.55,457.47,145.3,138.3,0.539,146699.9,146699.9,18172,0,0,0,L,1151911521,1,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406577628,63417.00
07/28/2014 16:00,2,5.576,ACTIVE,217.80,350.47,60.012,1406577604,"274151322000054","019011112586793",28.01,44.00,0,331.23,390.74,158.1,150.6,0.597,206228.9,206228.9,17812,0,0,0,L,1151911521,1,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406577629,63418.00
07/28/2014 16:15,1,4.255,ACTIVE,216.4,360.42,60.03,1406578504,"040051121000097","019011112586793",26.43,32,0.497,316.29,371.85,111.9,106.9,0.508,35487.400000036,35515.199999988,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406578507,63419.00
07/28/2014 16:15,1,4.349,ACTIVE,216.4,356.91,60.00,1406578504,"040051121000095","019011112586793",23.85,30,0.454,316.86,367.68,103.2,97.9,0.469,31743.4,31768.4,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406578508,63420.00
07/28/2014 16:15,1,2.827,ALERT,216.8,357.64,60.00,1406578504,"033051125000132","019011112586793",34.93,32,0.430,317.92,365.70,98.2,93.1,0.447,32182.5,32206,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406578510,63421.00
07/28/2014 16:15,1,2.783,ACTIVE,216.8,328.02,60.00,1406578504,"033051125000135","019011112586793",34.60,31,0.427,317.22,366.43,95.8,92.3,0.438,29946.299999952,29969.699999988,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406578511,63422.00
07/28/2014 16:15,1,4.283,ACTIVE,215.9,342.95,60.03,1406578504,"040051121000116","019011112586793",25.94,30,0.489,315.87,370.28,110.6,105.1,0.504,34879.600000023,34906.999999999,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406578512,63423.00
07/28/2014 16:15,1,4.058,ACTIVE,216.2,356.12,60.00,1406578504,"040051121000068","019011112586793",23.96,31,0.428,317.30,368.57,96.7,92.3,0.449,32224.6,32249.8,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406578513,63424.00
07/28/2014 16:15,1,2.908,ALERT,216.3,354.53,60.03,1406578504,"033051125000118","019011112586793",39.69,32,0.512,314.13,377.54,114.8,110.4,0.524,40510.400000036,40541.600000024,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406578515,63425.00
07/28/2014 16:15,1,2.852,ACTIVE,215.9,346.23,60.03,1406578504,"033051125000150","019011112586793",39.46,32,0.501,314.26,377.15,112.0,107.8,0.510,39487,39518.1,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406578516,63426.00
07/28/2014 16:15,1,3.869,ACTIVE,216.3,341.13,60.03,1406578504,"040051121000185","019011112586793",25.61,32,0.437,315.60,371.19,98.6,94.3,0.454,37615.7,37643,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406578518,63427.00
07/28/2014 16:15,1,3.868,ALERT,215.7,325.07,60.03,1406578504,"040051121000195","019011112586793",25.78,33,0.439,311.70,371.70,99.2,94.4,0.453,35084.900000037,35112.100000025,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406578519,63428.00
07/28/2014 16:15,2,4.387,ACTIVE,217.13,347.46,60.028,1406578504,"274151322000083","019011112586793",28.57,44.30,0,332.73,382.93,126.8,120.5,0.508,208349.5,208349.5,17762,0,0,0,L,1151911521,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406578520,63429.00
07/28/2014 16:15,2,4.625,ACTIVE,218.03,353.77,59.996,1406578504,"274151322000076","019011112586793",29.10,44.00,0,333.93,385.93,136.3,129.6,0.526,216348.7,216348.7,17743,0,0,0,L,1151911521,1,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406578521,63430.00
07/28/2014 16:15,2,2.910,ACTIVE,217.58,422.60,60.001,1406578504,"274151322000094","019011112586793",39.52,41.80,0,387.74,452.66,116.3,110.4,0.446,148648.6,148648.6,18116,0,0,0,L,1151911521,1,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406578522,63431.00
07/28/2014 16:15,2,4.324,ACTIVE,217.35,349.56,60.001,1406578504,"274151322000052","019011112586793",28.96,45.30,0,332.73,382.93,126.8,120.4,0.491,209139.8,209139.8,17705,0,0,0,L,1151911521,1,123.36,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406578523,63432.00
07/28/2014 16:15,2,4.422,ACTIVE,217.35,346.26,60.033,1406578504,"274151322000085","019011112586793",28.65,40.60,0,333.33,383.83,128.3,121.9,0.486,208214.2,208214.2,17661,0,0,0,L,1151911521,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406578524,63433.00
07/28/2014 16:15,2,4.326,ACTIVE,217.35,349.86,59.996,1406578504,"274151322000087","019011112586793",27.77,62.30,0,332.73,381.12,121.6,115.5,0.460,198709.9,198709.9,17697,0,0,0,L,1151911521,1,123.81,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406578525,63434.00
07/28/2014 16:15,2,4.273,ACTIVE,217.13,359.48,60.001,1406578504,"274151322000088","019011112586793",28.94,41.00,0,333.03,382.63,125.5,119.2,0.473,202100.7,202100.7,17680,0,0,0,L,1151911521,1,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406578527,63435.00
07/28/2014 16:15,2,4.652,ACTIVE,217.58,349.86,60.001,1406578504,"274151322000095","019011112586793",28.90,42.50,0,332.13,385.33,136.3,129.6,0.513,214315.5,214315.5,17732,0,0,0,L,1151911521,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406578528,63436.00
07/28/2014 16:15,2,2.908,ACTIVE,218.26,425.91,59.996,1406578504,"274151322000068","019011112586793",39.88,43.40,0,394.35,451.76,117.2,111.2,0.442,146729.5,146729.5,18173,0,0,0,L,1151911521,1,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406578529,63437.00
07/28/2014 16:15,2,4.371,ACTIVE,217.35,347.76,59.985,1406578504,"274151322000054","019011112586793",28.94,42.00,0,332.13,384.13,128.0,121.6,0.491,206261.0,206261.0,17813,0,0,0,L,1151911521,1,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406578530,63438.00
07/28/2014 16:30,1,2.609,ACTIVE,214.5,330.10,60.03,1406579404,"040051121000097","019011112586793",21.41,31,0.334,300.99,451.74,55.6,62.1,0.318,35515.199999988,35535.400000036,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406579407,63439.00
07/28/2014 16:30,1,2.468,ACTIVE,214.3,393.50,60.00,1406579404,"040051121000095","019011112586793",23.75,28,0.276,296.35,448.46,58.3,43.5,0.229,31768.4,31786.3,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406579409,63440.00
07/28/2014 16:30,1,1.486,ACTIVE,214.9,342.46,60.03,1406579404,"033051125000132","019011112586793",35.97,30,0.276,301.52,447.61,53.2,43.8,0.401,32206,32222.699999988,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406579410,63441.00
07/28/2014 16:30,1,1.577,ACTIVE,214.7,407.50,60.03,1406579404,"033051125000135","019011112586793",34.56,29,0.262,303.25,451.38,54.2,37.9,0.164,29969.699999988,29985.899999976,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406579411,63442.00
07/28/2014 16:30,1,2.633,ALERT,214.1,379.82,60.03,1406579404,"040051121000116","019011112586793",22.93,29,0.344,297.46,449.12,60.1,65.8,0.169,34906.999999999,34926.700000047,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406579413,63443.00
07/28/2014 16:30,1,2.472,ACTIVE,214.5,402.97,60.03,1406579404,"040051121000068","019011112586793",23.86,29,0.332,301.82,450.32,58.7,52.0,0.120,32249.8,32267.8,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406579414,63444.00
07/28/2014 16:30,1,1.838,ACTIVE,214.7,343.41,60.00,1406579404,"033051125000118","019011112586793",39.47,30,0.320,315.52,371.97,72.2,68.4,0.343,40541.600000024,40564.199999988,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406579415,63445.00
07/28/2014 16:30,1,1.825,ACTIVE,214.2,328.50,60.00,1406579404,"033051125000150","019011112586793",39.66,30,0.320,316.63,371.99,72.0,68.6,0.345,39518.1,39540.7,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406579417,63446.00
07/28/2014 16:30,1,2.487,ACTIVE,214.8,378.67,60.03,1406579404,"040051121000185","019011112586793",25.33,31,0.376,300.14,451.03,62.6,56.5,0.203,37643,37662.7,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406579418,63447.00
07/28/2014 16:30,1,2.680,ACTIVE,214.6,323.39,60.03,1406579404,"040051121000195","019011112586793",20.65,32,0.345,299.29,450.07,55.0,59.5,0.343,35112.100000025,35131.500000001,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406579419,63448.00
07/28/2014 16:30,2,2.562,ACTIVE,215.54,352.27,60.028,1406579404,"274151322000083","019011112586793",28.53,40.40,0,327.62,379.02,74.0,69.5,0.539,208373.0,208373.0,17763,0,0,0,L,1151911521,1,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406579420,63449.00
07/28/2014 16:30,2,2.686,ACTIVE,216.45,345.36,60.028,1406579404,"274151322000076","019011112586793",29.32,41.50,0,334.84,381.42,79.7,75.0,0.309,216374.0,216374.0,17744,0,0,0,L,1151911521,1,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406579421,63450.00
07/28/2014 16:30,2,1.695,ACTIVE,215.77,425.61,60.022,1406579404,"274151322000094","019011112586793",39.10,38.00,0,389.84,455.97,67.6,63.3,0.477,148670.0,148670.0,18117,0,0,0,L,1151911521,1,122.68,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406579422,63451.00
07/28/2014 16:30,2,2.574,ACTIVE,215.77,352.57,60.022,1406579404,"274151322000052","019011112586793",28.53,42.00,0,328.82,379.92,74.4,69.9,0.521,209163.3,209163.3,17706,0,0,0,L,1151911521,1,122.46,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406579423,63452.00
07/28/2014 16:30,2,2.570,ACTIVE,216.00,354.67,60.028,1406579404,"274151322000085","019011112586793",28.57,37.80,0,329.73,379.62,74.4,69.9,0.513,208237.8,208237.8,17662,0,0,0,L,1151911521,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406579424,63453.00
07/28/2014 16:30,2,2.537,ACTIVE,216.22,349.56,60.028,1406579404,"274151322000087","019011112586793",27.69,59.30,0,327.92,378.72,71.0,66.7,0.495,198732.3,198732.3,17698,0,0,0,L,1151911521,1,123.14,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406579425,63454.00
07/28/2014 16:30,2,2.514,ACTIVE,215.54,349.26,59.990,1406579404,"274151322000088","019011112586793",28.53,37.80,0,330.03,379.32,72.6,68.1,0.486,202123.7,202123.7,17681,0,0,0,L,1151911521,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406579426,63455.00
07/28/2014 16:30,2,2.703,ACTIVE,215.54,347.76,60.006,1406579404,"274151322000095","019011112586793",28.88,39.80,0,333.03,380.82,79.0,74.4,0.292,214340.7,214340.7,17733,0,0,0,L,1151911521,1,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406579427,63456.00
07/28/2014 16:30,2,1.686,ACTIVE,216.45,422.00,60.017,1406579404,"274151322000068","019011112586793",39.26,39.80,0,392.25,458.37,67.9,63.6,0.460,146750.9,146750.9,18174,0,0,0,L,1151911521,1,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406579428,63457.00
07/28/2014 16:30,2,2.570,ACTIVE,215.54,350.47,60.012,1406579404,"274151322000054","019011112586793",28.43,38.40,0,328.22,379.92,74.0,69.5,0.508,206284.5,206284.5,17814,0,0,0,L,1151911521,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406579429,63458.00
07/28/2014 16:45,1,2.832,ACTIVE,214.7,323.60,60.00,1406580304,"040051121000097","019011112586793",26.43,29,0.329,300.22,451.92,74.5,70.2,0.356,35535.400000036,35551.400000036,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406580307,63459.00
07/28/2014 16:45,1,2.825,ACTIVE,214.6,327.24,60.03,1406580304,"040051121000095","019011112586793",24.13,27,0.293,294.91,447.57,67.8,62.7,0.321,31786.3,31800.5,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406580308,63460.00
07/28/2014 16:45,1,1.844,ACTIVE,214.7,342.13,60.03,1406580304,"033051125000132","019011112586793",34.95,29,0.395,298.08,450.41,64.1,67.9,0.340,32222.699999988,32236,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406580309,63461.00
07/28/2014 16:45,1,1.936,ACTIVE,214.6,402.31,60.00,1406580304,"033051125000135","019011112586793",28.15,28,0.273,302.76,451.17,54.2,47.7,0.269,29985.899999976,29999.199999988,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406580310,63462.00
07/28/2014 16:45,1,2.854,ACTIVE,214.1,331.26,60.03,1406580304,"040051121000116","019011112586793",26.16,27,0.325,294.67,450.12,74.2,69.2,0.351,34926.700000047,34941.700000047,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406580312,63463.00
07/28/2014 16:45,1,2.842,ACTIVE,214.2,324.12,60.03,1406580304,"040051121000068","019011112586793",23.98,28,0.298,300.97,450.01,67.8,63.5,0.325,32267.8,32282.8,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406580313,63464.00
07/28/2014 16:45,1,2.091,ACTIVE,214.4,345.43,60.00,1406580304,"033051125000118","019011112586793",39.80,29,0.369,316.31,368.24,82.8,79.1,0.389,40564.199999988,40582.800000012,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406580314,63465.00
07/28/2014 16:45,1,2.095,ACTIVE,214.6,343.17,60.03,1406580304,"033051125000150","019011112586793",39.53,29,0.368,315.83,368.05,82.4,78.9,0.389,39540.7,39559.5,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406580316,63466.00
07/28/2014 16:45,1,2.809,ACTIVE,214.7,337.16,60.03,1406580304,"040051121000185","019011112586793",25.75,29,0.317,298.34,451.67,72.0,68.0,0.343,37662.7,37678.6,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406580317,63467.00
07/28/2014 16:45,1,2.827,ACTIVE,214.2,324.10,60.03,1406580304,"040051121000195","019011112586793",25.77,30,0.319,299.83,451.24,72.5,68.2,0.347,35131.500000001,35146.100000025,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406580319,63468.00
07/28/2014 16:45,2,2.988,ACTIVE,216.22,345.06,60.012,1406580304,"274151322000083","019011112586793",28.75,39.00,0,329.13,381.12,86.9,81.9,0.345,208392.3,208392.3,17764,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406580320,63469.00
07/28/2014 16:45,2,3.131,ACTIVE,216.90,344.76,60.028,1406580304,"274151322000076","019011112586793",29.56,40.00,0,334.84,377.82,93.7,88.5,0.358,216394.8,216394.8,17745,0,0,0,L,1151911521,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406580320,63470.00
07/28/2014 16:45,2,1.957,ACTIVE,216.45,429.82,60.017,1406580304,"274151322000094","019011112586793",40.02,36.80,0,386.23,465.58,78.0,73.4,0.292,148687.4,148687.4,18118,0,0,0,L,1151911521,1,122.91,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406580321,63471.00
07/28/2014 16:45,2,3.010,ACTIVE,216.22,344.45,59.975,1406580304,"274151322000052","019011112586793",28.71,40.60,0,327.92,381.12,87.5,82.5,0.336,209182.6,209182.6,17707,0,0,0,L,1151911521,1,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406580322,63472.00
07/28/2014 16:45,2,2.984,ACTIVE,216.45,345.66,60.012,1406580304,"274151322000085","019011112586793",28.92,36.00,0,329.73,384.13,87.4,82.4,0.327,208257.2,208257.2,17663,0,0,0,L,1151911521,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406580323,63473.00
07/28/2014 16:45,2,2.936,ACTIVE,216.45,347.16,60.017,1406580304,"274151322000087","019011112586793",28.21,57.00,0,328.52,380.52,83.9,79.0,0.314,198750.9,198750.9,17699,0,0,0,L,1151911521,1,123.36,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406580324,63474.00
07/28/2014 16:45,2,2.928,ACTIVE,216.22,344.15,60.017,1406580304,"274151322000088","019011112586793",28.75,36.00,0,329.43,381.12,85.3,80.4,0.309,202142.6,202142.6,17682,0,0,0,L,1151911521,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406580325,63475.00
07/28/2014 16:45,2,3.156,ACTIVE,216.22,345.96,60.017,1406580304,"274151322000095","019011112586793",29.10,39.00,0,330.63,381.12,93.0,87.9,0.345,214361.4,214361.4,17734,0,0,0,L,1151911521,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406580326,63476.00
07/28/2014 16:45,2,2.027,ACTIVE,217.13,415.99,60.017,1406580304,"274151322000068","019011112586793",38.92,38.80,0,390.44,457.47,80.1,75.4,0.296,146768.5,146768.5,18175,0,0,0,L,1151911521,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406580327,63477.00
07/28/2014 16:45,2,2.949,ACTIVE,216.45,353.17,59.996,1406580304,"274151322000054","019011112586793",29.06,37.00,0,327.32,382.03,86.8,81.9,0.327,206303.7,206303.7,17815,0,0,0,L,1151911521,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406580328,63478.00
