ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2014 17:00,1,2.362,ACTIVE,214.0,394.66,60.03,1406581204,"040051121000097","019011112586793",26.29,29,0.343,297.53,458.53,61.8,53.6,0.157,35551.400000036,35566.300000012,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406581206,63479.00
07/28/2014 17:00,1,2.386,ACTIVE,212.5,332.39,60.03,1406581204,"040051121000095","019011112586793",23.75,27,0.330,296.50,446.23,56.3,48.7,0.381,31800.5,31813.8,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406581207,63480.00
07/28/2014 17:00,1,1.536,ACTIVE,212.1,324.33,60.03,1406581204,"033051125000132","019011112586793",34.92,28,0.335,297.77,450.42,53.3,51.9,0.385,32236,32248.600000024,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406581208,63481.00
07/28/2014 17:00,1,1.516,ACTIVE,213.0,307.77,60.03,1406581204,"033051125000135","019011112586793",34.72,28,0.333,300.74,451.11,52.4,48.8,0.350,29999.199999988,30011.699999988,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406581210,63482.00
07/28/2014 17:00,1,2.393,ACTIVE,212.2,401.67,60.03,1406581204,"040051121000116","019011112586793",25.96,27,0.295,292.66,448.12,61.8,46.9,0.246,34941.700000047,34956.499999999,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406581211,63483.00
07/28/2014 17:00,1,2.375,ACTIVE,212.9,341.87,60.03,1406581204,"040051121000068","019011112586793",23.70,27,0.281,298.71,449.90,56.0,38.6,0.367,32282.8,32296.3,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406581212,63484.00
07/28/2014 17:00,1,1.845,ACTIVE,212.5,327.92,60.03,1406581204,"033051125000118","019011112586793",29.99,29,0.276,294.82,452.04,55.0,46.7,0.376,40582.800000012,40599,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406581214,63485.00
07/28/2014 17:00,1,1.841,ACTIVE,213.4,321.24,60.03,1406581204,"033051125000150","019011112586793",29.97,28,0.340,296.71,451.55,54.9,62.5,0.350,39559.5,39575.6,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406581215,63486.00
07/28/2014 17:00,1,2.303,ACTIVE,212.7,362.44,60.03,1406581204,"040051121000185","019011112586793",25.86,29,0.289,297.26,449.12,59.2,44.0,0.365,37678.6,37693.2,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406581216,63487.00
07/28/2014 17:00,1,2.343,ACTIVE,212.1,331.96,60.03,1406581204,"040051121000195","019011112586793",25.56,29,0.377,298.54,448.53,59.6,65.8,0.328,35146.100000025,35160.800000013,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406581217,63488.00
07/28/2014 17:00,2,2.471,ACTIVE,215.54,345.96,60.038,1406581204,"274151322000083","019011112586793",28.77,35.60,0,329.13,379.02,72.0,67.6,0.513,208410.1,208410.1,17765,0,0,0,L,1151911521,1,122.23,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406581218,63489.00
07/28/2014 17:00,2,2.609,ACTIVE,216.00,350.17,60.017,1406581204,"274151322000076","019011112586793",29.34,35.80,0,331.83,383.53,77.5,72.9,0.535,216414.0,216414.0,17746,0,0,0,L,1151911521,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406581219,63490.00
07/28/2014 17:00,2,1.684,ACTIVE,215.32,412.98,60.022,1406581204,"274151322000094","019011112586793",38.31,34.30,0,387.74,460.17,65.7,61.5,0.451,148703.6,148703.6,18119,0,0,0,L,1151911521,1,122.23,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406581220,63491.00
07/28/2014 17:00,2,2.504,ACTIVE,215.54,347.46,60.017,1406581204,"274151322000052","019011112586793",28.51,37.00,0,330.03,379.32,72.4,67.9,0.482,209200.6,209200.6,17708,0,0,0,L,1151911521,1,122.23,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406581221,63492.00
07/28/2014 17:00,2,2.465,ACTIVE,215.54,349.86,60.017,1406581204,"274151322000085","019011112586793",29.02,33.30,0,331.23,381.42,72.4,68.0,0.477,208275.1,208275.1,17664,0,0,0,L,1151911521,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406581222,63493.00
07/28/2014 17:00,2,2.445,ACTIVE,215.54,345.96,60.022,1406581204,"274151322000087","019011112586793",28.07,53.30,0,329.43,378.42,69.5,65.1,0.468,198768.1,198768.1,17700,0,0,0,L,1151911521,1,122.46,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406581223,63494.00
07/28/2014 17:00,2,2.434,ACTIVE,215.09,356.18,60.012,1406581204,"274151322000088","019011112586793",28.59,33.50,0,329.13,379.32,70.5,66.1,0.464,202160.1,202160.1,17683,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406581224,63495.00
07/28/2014 17:00,2,2.600,ACTIVE,215.77,346.26,60.022,1406581204,"274151322000095","019011112586793",29.20,35.00,0,331.23,380.82,76.9,72.3,0.517,214380.5,214380.5,17735,0,0,0,L,1151911521,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406581225,63496.00
07/28/2014 17:00,2,1.689,ACTIVE,216.22,415.39,60.017,1406581204,"274151322000068","019011112586793",38.63,35.80,0,390.74,459.57,66.7,62.4,0.460,146784.8,146784.8,18176,0,0,0,L,1151911521,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406581226,63497.00
07/28/2014 17:00,2,2.467,ACTIVE,215.77,356.18,60.001,1406581204,"274151322000054","019011112586793",28.80,34.00,0,328.22,380.52,72.0,67.5,0.482,206321.6,206321.6,17816,0,0,0,L,1151911521,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406581227,63498.00
07/28/2014 17:15,1,2.130,ACTIVE,213.5,428.84,60.03,1406582103,"040051121000097","019011112586793",26.27,28,0.286,296.28,451.19,55.6,49.0,0.082,35566.300000012,35579.699999988,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406582106,63499.00
07/28/2014 17:15,1,2.153,ACTIVE,212.8,332.21,60.03,1406582103,"040051121000095","019011112586793",23.75,26,0.312,294.61,448.12,50.9,52.3,0.386,31813.8,31825.5,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406582107,63500.00
07/28/2014 17:15,1,1.380,ACTIVE,213.3,402.35,60.00,1406582103,"033051125000132","019011112586793",34.76,28,0.284,301.45,448.70,47.7,37.4,0.154,32248.600000024,32259.5,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406582108,63501.00
07/28/2014 17:15,1,1.345,ACTIVE,213.1,346.04,60.03,1406582103,"033051125000135","019011112586793",34.92,27,0.301,302.46,449.03,46.7,47.4,0.373,30011.699999988,30022.399999976,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406582110,63502.00
07/28/2014 17:15,1,2.142,ACTIVE,212.8,329.57,60.00,1406582103,"040051121000116","019011112586793",26.08,26,0.328,293.29,450.08,55.6,42.2,0.385,34956.499999999,34969.800000011,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406582111,63503.00
07/28/2014 17:15,1,2.082,ACTIVE,213.0,411.24,60.00,1406582103,"040051121000068","019011112586793",24.21,27,0.312,297.28,450.56,50.1,52.6,0.154,32296.3,32308.5,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406582112,63504.00
07/28/2014 17:15,1,1.636,ACTIVE,213.5,327.57,60.03,1406582103,"033051125000118","019011112586793",33.78,28,0.347,297.67,449.66,55.0,59.1,0.316,40599,40612.5,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406582114,63505.00
07/28/2014 17:15,1,1.630,ACTIVE,213.3,364.39,60.03,1406582103,"033051125000150","019011112586793",33.85,27,0.286,298.25,450.89,54.9,47.5,0.194,39575.6,39589.1,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406582115,63506.00
07/28/2014 17:15,1,2.071,ACTIVE,213.3,429.24,60.00,1406582103,"040051121000185","019011112586793",25.61,28,0.309,296.94,450.41,52.8,38.7,0.169,37693.2,37706.1,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406582116,63507.00
07/28/2014 17:15,1,2.085,ACTIVE,213.5,380.32,60.00,1406582103,"040051121000195","019011112586793",25.53,28,0.330,296.75,450.61,52.9,56.7,0.140,35160.800000013,35173.900000037,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406582118,63508.00
07/28/2014 17:15,2,2.230,ACTIVE,214.41,348.96,60.006,1406582103,"274151322000083","019011112586793",28.75,35.20,0,329.73,382.03,64.9,60.7,0.464,208426.1,208426.1,17766,0,0,0,L,1151911521,1,122.01,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406582119,63509.00
07/28/2014 17:15,2,2.332,ACTIVE,214.87,351.97,59.969,1406582103,"274151322000076","019011112586793",29.58,35.60,0,330.03,383.83,69.9,65.5,0.486,216431.2,216431.2,17747,0,0,0,L,1151911521,1,122.23,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406582120,63510.00
07/28/2014 17:15,2,1.469,ACTIVE,214.87,426.81,60.012,1406582103,"274151322000094","019011112586793",39.84,33.80,0,336.34,456.57,58.0,54.0,0.393,148718.0,148718.0,18120,0,0,0,L,1151911521,1,121.78,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406582121,63511.00
07/28/2014 17:15,2,2.244,ACTIVE,214.41,354.67,59.990,1406582103,"274151322000052","019011112586793",28.77,36.30,0,330.03,381.12,65.4,61.2,0.438,209216.6,209216.6,17709,0,0,0,L,1151911521,1,121.78,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406582122,63512.00
07/28/2014 17:15,2,2.232,ACTIVE,214.64,354.07,60.006,1406582103,"274151322000085","019011112586793",28.88,32.80,0,330.03,381.12,65.2,61.0,0.455,208291.1,208291.1,17665,0,0,0,L,1151911521,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406582123,63513.00
07/28/2014 17:15,2,2.238,ACTIVE,214.87,349.86,60.006,1406582103,"274151322000087","019011112586793",27.75,51.80,0,329.13,380.82,62.9,58.8,0.424,198783.5,198783.5,17701,0,0,0,L,1151911521,1,122.23,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406582124,63514.00
07/28/2014 17:15,2,2.184,ACTIVE,214.41,350.47,60.012,1406582103,"274151322000088","019011112586793",28.75,33.00,0,328.22,380.52,63.5,59.4,0.433,202175.6,202175.6,17684,0,0,0,L,1151911521,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406582125,63515.00
07/28/2014 17:15,2,2.357,ACTIVE,214.41,348.06,60.017,1406582103,"274151322000095","019011112586793",28.98,34.80,0,329.73,381.12,69.2,64.9,0.464,214397.6,214397.6,17736,0,0,0,L,1151911521,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406582125,63516.00
07/28/2014 17:15,2,1.512,ACTIVE,215.32,418.70,60.006,1406582103,"274151322000068","019011112586793",38.84,35.40,0,334.54,464.38,59.2,55.3,0.402,146799.2,146799.2,18177,0,0,0,L,1151911521,1,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406582126,63517.00
07/28/2014 17:15,2,2.230,ACTIVE,214.19,354.37,60.012,1406582103,"274151322000054","019011112586793",28.73,33.50,0,329.13,381.73,64.9,60.7,0.438,206337.5,206337.5,17817,0,0,0,L,1151911521,1,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406582127,63518.00
07/28/2014 17:30,1,2.023,ACTIVE,214.4,331.91,60.03,1406583004,"040051121000097","019011112586793",25.99,27,0.317,297.50,451.75,52.3,51.4,0.368,35579.699999988,35593.400000036,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583007,63519.00
07/28/2014 17:30,1,2.043,ACTIVE,214.4,369.44,60.03,1406583004,"040051121000095","019011112586793",23.64,26,0.292,298.38,448.15,48.0,47.0,0.249,31825.5,31837.5,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583009,63520.00
07/28/2014 17:30,1,1.320,ACTIVE,214.4,356.66,60.03,1406583004,"033051125000132","019011112586793",34.53,27,0.298,303.34,450.87,45.3,47.1,0.316,32259.5,32270.800000012,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583011,63521.00
07/28/2014 17:30,1,1.305,ACTIVE,215.1,382.64,60.03,1406583004,"033051125000135","019011112586793",34.56,26,0.285,302.76,451.39,44.9,42.3,0.200,30022.399999976,30033.5,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583013,63522.00
07/28/2014 17:30,1,2.122,ACTIVE,214.3,334.11,60.03,1406583004,"040051121000116","019011112586793",25.79,26,0.282,299.21,450.71,54.4,45.7,0.358,34969.800000011,34982.900000035,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583015,63523.00
07/28/2014 17:30,1,2.095,ACTIVE,215.2,416.31,60.03,1406583004,"040051121000068","019011112586793",23.86,26,0.292,302.44,449.65,49.7,38.7,0.177,32308.5,32320.7,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583016,63524.00
07/28/2014 17:30,1,1.656,ACTIVE,214.8,390.88,60.03,1406583004,"033051125000118","019011112586793",33.26,27,0.277,297.27,451.60,54.8,57.4,0.125,40612.5,40626,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583018,63525.00
07/28/2014 17:30,1,1.659,ACTIVE,215.2,395.64,60.03,1406583004,"033051125000150","019011112586793",33.23,27,0.266,298.78,451.69,54.8,38.4,0.209,39589.1,39602.9,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583020,63526.00
07/28/2014 17:30,1,2.086,ACTIVE,215.0,395.64,60.03,1406583004,"040051121000185","019011112586793",25.61,27,0.272,301.33,451.47,53.1,43.0,0.177,37706.1,37719.3,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583022,63527.00
07/28/2014 17:30,1,2.140,ACTIVE,214.2,393.64,60.00,1406583004,"040051121000195","019011112586793",25.61,28,0.260,301.21,451.12,54.5,40.5,0.307,35173.900000037,35187.300000013,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583024,63528.00
07/28/2014 17:30,2,2.096,ACTIVE,215.77,350.77,60.028,1406583004,"274151322000083","019011112586793",28.80,33.30,0,329.43,380.82,61.1,57.0,0.433,208442.2,208442.2,17768,0,0,0,L,1151911521,1,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583026,63529.00
07/28/2014 17:30,2,2.215,ACTIVE,216.67,357.68,60.038,1406583004,"274151322000076","019011112586793",29.28,33.80,0,328.82,383.83,65.7,61.5,0.460,216448.6,216448.6,17749,0,0,0,L,1151911521,1,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583027,63530.00
07/28/2014 17:30,2,1.461,ACTIVE,216.22,399.76,60.028,1406583004,"274151322000094","019011112586793",37.29,32.60,0,390.14,460.17,55.4,51.5,0.371,148732.4,148732.4,18122,0,0,0,L,1151911521,1,122.46,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583029,63531.00
07/28/2014 17:30,2,2.127,ACTIVE,215.77,346.26,60.017,1406583004,"274151322000052","019011112586793",28.53,34.80,0,328.82,381.42,61.4,57.3,0.415,209232.8,209232.8,17711,0,0,0,L,1151911521,1,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583031,63532.00
07/28/2014 17:30,2,2.104,ACTIVE,216.22,351.07,60.022,1406583004,"274151322000085","019011112586793",28.73,31.50,0,330.63,381.42,61.1,57.1,0.402,208307.2,208307.2,17667,0,0,0,L,1151911521,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583032,63533.00
07/28/2014 17:30,2,2.074,ACTIVE,215.54,348.36,60.022,1406583004,"274151322000087","019011112586793",28.07,49.30,0,329.13,380.82,59.0,55.0,0.389,198799.1,198799.1,17702,0,0,0,L,1151911521,1,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583033,63534.00
07/28/2014 17:30,2,2.062,ACTIVE,215.32,348.96,60.017,1406583004,"274151322000088","019011112586793",28.53,31.80,0,329.13,380.82,59.5,55.5,0.393,202191.4,202191.4,17685,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583034,63535.00
07/28/2014 17:30,2,2.211,ACTIVE,215.77,347.76,60.017,1406583004,"274151322000095","019011112586793",29.12,32.80,0,329.43,380.52,65.2,61.0,0.429,214414.8,214414.8,17737,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583035,63536.00
07/28/2014 17:30,2,1.406,ACTIVE,216.90,417.19,60.022,1406583004,"274151322000068","019011112586793",38.92,34.00,0,388.94,464.38,55.8,52.0,0.376,146813.8,146813.8,18178,0,0,0,L,1151911521,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583036,63537.00
07/28/2014 17:30,2,2.096,ACTIVE,215.77,347.76,60.012,1406583004,"274151322000054","019011112586793",28.69,32.20,0,327.02,381.73,60.9,56.8,0.415,206353.6,206353.6,17818,0,0,0,L,1151911521,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583037,63538.00
07/28/2014 17:45,1,1.495,ACTIVE,213.9,346.92,60.00,1406583904,"040051121000097","019011112586793",26.16,27,0.242,301.51,451.01,38.9,40.0,0.259,35593.400000036,35603.699999988,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583906,63539.00
07/28/2014 17:45,1,1.549,ACTIVE,213.5,332.26,60.00,1406583904,"040051121000095","019011112586793",23.34,25,0.213,301.79,445.83,35.9,27.1,0.246,31837.5,31846.8,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583908,63540.00
07/28/2014 17:45,1,0.975,ACTIVE,213.7,323.23,60.00,1406583904,"033051125000132","019011112586793",34.70,26,0.215,305.29,448.70,33.6,34.2,0.258,32270.800000012,32279.800000012,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583909,63541.00
07/28/2014 17:45,1,0.952,ACTIVE,214.0,337.34,60.00,1406583904,"033051125000135","019011112586793",34.75,26,0.204,306.79,448.59,32.9,33.8,0.226,30033.5,30042.399999976,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583910,63542.00
07/28/2014 17:45,1,1.507,ACTIVE,213.4,356.48,60.00,1406583904,"040051121000116","019011112586793",26.14,25,0.246,300.12,449.80,39.2,35.9,0.188,34982.900000035,34993.300000011,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583912,63543.00
07/28/2014 17:45,1,1.503,ACTIVE,213.2,382.46,60.00,1406583904,"040051121000068","019011112586793",23.49,26,0.205,305.59,447.67,35.1,26.7,0.081,32320.7,32329.9,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583913,63544.00
07/28/2014 17:45,1,1.113,ACTIVE,213.2,344.95,60.00,1406583904,"033051125000118","019011112586793",39.15,27,0.272,300.15,454.22,43.3,40.0,0.329,40626,40637.5,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583915,63545.00
07/28/2014 17:45,1,1.111,ACTIVE,213.2,366.84,60.00,1406583904,"033051125000150","019011112586793",39.08,26,0.286,301.45,451.36,43.2,44.4,0.231,39602.9,39614.6,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583916,63546.00
07/28/2014 17:45,1,1.463,ACTIVE,213.6,365.74,60.00,1406583904,"040051121000185","019011112586793",25.25,27,0.213,302.91,448.04,36.7,36.5,0.173,37719.3,37729.2,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583917,63547.00
07/28/2014 17:45,1,1.455,ACTIVE,213.0,365.19,60.00,1406583904,"040051121000195","019011112586793",25.35,27,0.229,302.12,449.33,36.7,28.8,0.238,35187.300000013,35197.199999989,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583918,63548.00
07/28/2014 17:45,2,1.568,ACTIVE,215.32,348.66,59.980,1406583904,"274151322000083","019011112586793",28.67,31.50,0,328.52,379.62,45.5,42.0,0.323,208454.7,208454.7,17769,0,0,0,L,1151911521,1,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583919,63549.00
07/28/2014 17:45,2,1.652,ACTIVE,216.00,344.76,59.980,1406583904,"274151322000076","019011112586793",29.30,31.80,0,329.43,379.92,49.0,45.4,0.336,216462.1,216462.1,17750,0,0,0,L,1151911521,1,122.68,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583920,63550.00
07/28/2014 17:45,2,1.031,ACTIVE,215.54,417.19,59.980,1406583904,"274151322000094","019011112586793",39.18,31.30,0,391.64,456.57,40.8,37.5,0.270,148743.6,148743.6,18123,0,0,0,L,1151911521,1,122.23,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583921,63551.00
07/28/2014 17:45,2,1.596,ACTIVE,215.77,348.96,59.985,1406583904,"274151322000052","019011112586793",28.51,32.60,0,329.13,377.82,46.1,42.5,0.314,209245.4,209245.4,17712,0,0,0,L,1151911521,1,122.23,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583922,63552.00
07/28/2014 17:45,2,1.570,ACTIVE,215.54,345.96,59.985,1406583904,"274151322000085","019011112586793",28.77,30.00,0,329.13,378.72,45.7,42.2,0.309,208319.7,208319.7,17668,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583923,63553.00
07/28/2014 17:45,2,1.566,ACTIVE,215.54,349.26,59.980,1406583904,"274151322000087","019011112586793",27.89,46.40,0,329.43,377.52,44.2,40.8,0.296,198811.1,198811.1,17704,0,0,0,L,1151911521,1,122.68,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583925,63554.00
07/28/2014 17:45,2,1.555,ACTIVE,215.32,344.76,59.969,1406583904,"274151322000088","019011112586793",28.19,30.00,0,328.52,377.52,44.4,40.9,0.301,202203.5,202203.5,17687,0,0,0,L,1151911521,1,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583927,63555.00
07/28/2014 17:45,2,1.654,ACTIVE,215.32,350.47,59.985,1406583904,"274151322000095","019011112586793",28.90,30.80,0,329.43,379.62,48.4,44.8,0.327,214428.2,214428.2,17739,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583928,63556.00
07/28/2014 17:45,2,1.059,ACTIVE,216.45,415.09,59.980,1406583904,"274151322000068","019011112586793",38.84,32.80,0,389.84,456.27,42.0,38.6,0.278,146825.2,146825.2,18180,0,0,0,L,1151911521,1,122.91,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583930,63557.00
07/28/2014 17:45,2,1.574,ACTIVE,215.54,342.95,59.980,1406583904,"274151322000054","019011112586793",28.57,30.50,0,327.92,378.72,45.5,42.0,0.309,206366.0,206366.0,17820,0,0,0,L,1151911521,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406583931,63558.00
07/28/2014 18:00,1,1.459,ACTIVE,216.4,371.60,60.03,1406584804,"040051121000097","019011112586793",26.40,26,0.226,313.35,443.70,38.3,30.3,0.154,35603.699999988,35610.199999988,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406584807,63559.00
07/28/2014 18:00,1,1.506,ACTIVE,215.8,351.34,60.03,1406584804,"040051121000095","019011112586793",23.71,24,0.206,308.78,440.28,35.5,32.3,0.166,31846.8,31852.3,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406584808,63560.00
07/28/2014 18:00,1,0.956,ACTIVE,216.0,345.39,60.03,1406584804,"033051125000132","019011112586793",34.92,25,0.192,313.37,443.62,33.2,33.8,0.204,32279.800000012,32285.300000012,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406584809,63561.00
07/28/2014 18:00,1,0.934,ACTIVE,215.9,393.34,60.03,1406584804,"033051125000135","019011112586793",35.12,25,0.188,316.67,444.41,32.6,25.4,0.060,30042.399999976,30047.699999988,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406584811,63562.00
07/28/2014 18:00,1,1.493,ACTIVE,216.0,373.13,60.03,1406584804,"040051121000116","019011112586793",26.33,24,0.224,309.74,441.81,39.1,29.8,0.163,34993.300000011,34999.700000047,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406584812,63563.00
07/28/2014 18:00,1,1.473,ACTIVE,215.7,361.69,60.00,1406584804,"040051121000068","019011112586793",23.79,25,0.218,314.08,442.74,34.8,34.8,0.228,32329.9,32335.5,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406584813,63564.00
07/28/2014 18:00,1,1.108,ACTIVE,216.4,421.12,60.03,1406584804,"033051125000118","019011112586793",39.19,26,0.265,316.38,443.82,43.2,35.6,0.087,40637.5,40645,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406584815,63565.00
07/28/2014 18:00,1,1.103,ACTIVE,215.3,366.71,60.03,1406584804,"033051125000150","019011112586793",39.48,25,0.285,318.17,444.16,43.3,37.1,0.237,39614.6,39622,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406584816,63566.00
07/28/2014 18:00,1,1.458,ACTIVE,215.5,370.75,60.03,1406584804,"040051121000185","019011112586793",25.51,26,0.226,313.71,443.09,37.0,28.5,0.162,37729.2,37735.2,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406584817,63567.00
07/28/2014 18:00,1,1.452,ACTIVE,215.1,373.15,60.03,1406584804,"040051121000195","019011112586793",25.59,26,0.238,314.47,443.37,36.9,29.4,0.130,35197.199999989,35203.300000013,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406584818,63568.00
07/28/2014 18:00,2,1.533,ACTIVE,216.90,348.06,60.017,1406584804,"274151322000083","019011112586793",29.04,29.80,0,329.73,363.99,45.1,41.6,0.323,208462.7,208462.7,17770,0,0,0,L,1151911521,1,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406584819,63569.00
07/28/2014 18:00,2,1.621,ACTIVE,218.03,347.76,60.022,1406584804,"274151322000076","019011112586793",29.40,30.00,0,331.83,365.80,48.3,44.7,0.327,216470.7,216470.7,17751,0,0,0,L,1151911521,1,124.04,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406584820,63570.00
07/28/2014 18:00,2,1.027,ACTIVE,217.35,414.79,60.022,1406584804,"274151322000094","019011112586793",38.76,30.00,0,332.13,436.43,40.6,37.3,0.270,148750.8,148750.8,18124,0,0,0,L,1151911521,1,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406584821,63571.00
07/28/2014 18:00,2,1.539,ACTIVE,217.35,344.76,60.017,1406584804,"274151322000052","019011112586793",29.02,31.00,0,330.03,363.39,45.2,41.7,0.292,209253.5,209253.5,17713,0,0,0,L,1151911521,1,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406584822,63572.00
07/28/2014 18:00,2,1.518,ACTIVE,217.58,348.06,60.022,1406584804,"274151322000085","019011112586793",29.02,28.50,0,330.33,363.39,44.7,41.2,0.287,208327.7,208327.7,17669,0,0,0,L,1151911521,1,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406584823,63573.00
07/28/2014 18:00,2,1.525,ACTIVE,217.35,344.45,60.022,1406584804,"274151322000087","019011112586793",28.23,44.00,0,330.03,363.39,43.6,40.1,0.278,198818.9,198818.9,17705,0,0,0,L,1151911521,1,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406584824,63574.00
07/28/2014 18:00,2,1.494,ACTIVE,217.13,346.26,60.017,1406584804,"274151322000088","019011112586793",28.69,28.80,0,329.13,363.09,43.4,40.0,0.274,202211.2,202211.2,17688,0,0,0,L,1151911521,1,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406584825,63575.00
07/28/2014 18:00,2,1.639,ACTIVE,217.58,349.56,60.017,1406584804,"274151322000095","019011112586793",28.98,29.00,0,330.03,364.59,48.1,44.5,0.309,214436.7,214436.7,17740,0,0,0,L,1151911521,1,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406584826,63576.00
07/28/2014 18:00,2,1.000,ACTIVE,217.80,424.71,60.017,1406584804,"274151322000068","019011112586793",40.02,31.50,0,333.03,438.23,40.5,37.1,0.256,146832.5,146832.5,18181,0,0,0,L,1151911521,1,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406584827,63577.00
07/28/2014 18:00,2,1.516,ACTIVE,217.13,350.17,60.022,1406584804,"274151322000054","019011112586793",28.98,29.00,0,329.43,363.69,44.5,41.0,0.287,206374.0,206374.0,17821,0,0,0,L,1151911521,1,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406584828,63578.00
07/28/2014 18:15,1,1.678,ACTIVE,215.8,401.94,60.03,1406585704,"040051121000097","019011112586793",26.34,26,0.259,302.36,450.54,43.9,41.5,0.119,35610.199999988,35621.199999988,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406585706,63579.00
07/28/2014 18:15,1,1.709,ACTIVE,215.8,373.84,60.03,1406585704,"040051121000095","019011112586793",23.76,24,0.241,301.70,444.83,40.4,40.1,0.142,31852.3,31862.1,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406585708,63580.00
07/28/2014 18:15,1,1.081,ACTIVE,215.8,374.18,60.03,1406585704,"033051125000132","019011112586793",35.18,25,0.226,306.96,447.96,37.8,29.5,0.221,32285.300000012,32294.600000024,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406585709,63581.00
07/28/2014 18:15,1,1.078,ACTIVE,216.2,336.70,60.03,1406585704,"033051125000135","019011112586793",34.65,25,0.216,307.90,448.93,37.1,38.5,0.268,30047.699999988,30057.099999964,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406585710,63582.00
07/28/2014 18:15,1,1.704,ACTIVE,215.2,344.99,60.03,1406585704,"040051121000116","019011112586793",26.05,24,0.278,301.85,450.77,44.1,45.4,0.317,34999.700000047,35010.600000023,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406585712,63583.00
07/28/2014 18:15,1,1.660,ACTIVE,215.7,378.18,60.00,1406585704,"040051121000068","019011112586793",23.98,25,0.243,304.57,447.29,39.6,40.2,0.245,32335.5,32345.4,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406585713,63584.00
07/28/2014 18:15,1,1.243,ACTIVE,215.4,338.01,60.03,1406585704,"033051125000118","019011112586793",39.54,25,0.321,303.02,451.18,48.9,38.5,0.387,40645,40657.100000024,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406585714,63585.00
07/28/2014 18:15,1,1.235,ACTIVE,216.1,428.65,60.03,1406585704,"033051125000150","019011112586793",39.82,25,0.295,306.61,448.68,48.9,38.5,0.151,39622,39634.1,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406585716,63586.00
07/28/2014 18:15,1,1.651,ACTIVE,215.8,355.59,60.03,1406585704,"040051121000185","019011112586793",25.52,25,0.259,304.23,450.58,41.9,39.2,0.263,37735.2,37745.8,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406585717,63587.00
07/28/2014 18:15,1,1.643,ACTIVE,215.7,381.81,60.03,1406585704,"040051121000195","019011112586793",25.56,26,0.271,304.34,451.05,41.8,34.0,0.153,35203.300000013,35213.699999989,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406585718,63588.00
07/28/2014 18:15,2,1.768,ACTIVE,216.67,348.66,60.022,1406585704,"274151322000083","019011112586793",28.73,29.50,0,330.33,379.62,51.5,47.8,0.349,208475.8,208475.8,17771,0,0,0,L,1151911521,1,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406585719,63589.00
07/28/2014 18:15,2,1.869,ACTIVE,217.58,354.07,60.022,1406585704,"274151322000076","019011112586793",29.28,29.80,0,332.43,380.82,55.4,51.5,0.376,216484.9,216484.9,17752,0,0,0,L,1151911521,1,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406585720,63590.00
07/28/2014 18:15,2,1.168,ACTIVE,216.67,420.80,60.022,1406585704,"274151322000094","019011112586793",39.26,29.50,0,392.25,450.26,46.1,42.6,0.309,148762.5,148762.5,18125,0,0,0,L,1151911521,1,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406585721,63591.00
07/28/2014 18:15,2,1.779,ACTIVE,216.90,350.17,60.038,1406585704,"274151322000052","019011112586793",28.84,30.50,0,329.43,379.92,52.0,48.2,0.345,209266.7,209266.7,17714,0,0,0,L,1151911521,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406585722,63592.00
07/28/2014 18:15,2,1.746,ACTIVE,216.90,352.57,60.012,1406585704,"274151322000085","019011112586793",29.10,28.30,0,331.53,380.52,51.5,47.7,0.340,208340.8,208340.8,17670,0,0,0,L,1151911521,1,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406585723,63593.00
07/28/2014 18:15,2,1.738,ACTIVE,217.13,348.36,60.022,1406585704,"274151322000087","019011112586793",28.37,42.80,0,335.74,380.52,49.9,46.2,0.336,198831.7,198831.7,17706,0,0,0,L,1151911521,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406585724,63594.00
07/28/2014 18:15,2,1.732,ACTIVE,216.67,352.27,60.022,1406585704,"274151322000088","019011112586793",28.63,28.50,0,335.14,379.92,50.2,46.5,0.323,202224.0,202224.0,17689,0,0,0,L,1151911521,1,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406585725,63595.00
07/28/2014 18:15,2,1.850,ACTIVE,216.90,351.67,60.049,1406585704,"274151322000095","019011112586793",29.28,28.80,0,330.93,379.92,54.9,51.1,0.362,214450.8,214450.8,17741,0,0,0,L,1151911521,1,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406585726,63596.00
07/28/2014 18:15,2,1.178,ACTIVE,217.35,419.60,60.017,1406585704,"274151322000068","019011112586793",39.22,31.30,0,397.05,453.56,47.4,43.8,0.309,146844.3,146844.3,18182,0,0,0,L,1151911521,1,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406585727,63597.00
07/28/2014 18:15,2,1.756,ACTIVE,217.13,352.57,60.038,1406585704,"274151322000054","019011112586793",28.86,28.80,0,330.03,381.12,51.3,47.6,0.340,206387.1,206387.1,17822,0,0,0,L,1151911521,1,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406585728,63598.00
07/28/2014 18:30,1,2.911,ACTIVE,216.2,337.85,60.03,1406586604,"040051121000097","019011112586793",26.67,25,0.340,303.29,451.01,77.2,73.4,0.362,35621.199999988,35631.900000036,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406586606,63599.00
07/28/2014 18:30,1,2.843,ACTIVE,215.5,343.15,60.03,1406586604,"040051121000095","019011112586793",24.36,24,0.298,300.59,448.47,68.9,63.8,0.322,31862.1,31871.3,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406586608,63600.00
07/28/2014 18:30,1,1.800,ACTIVE,216.1,352.83,60.03,1406586604,"033051125000132","019011112586793",35.37,25,0.304,300.32,450.33,63.3,44.1,0.404,32294.600000024,32303.400000036,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406586609,63601.00
07/28/2014 18:30,1,1.773,ACTIVE,216.3,430.35,60.00,1406586604,"033051125000135","019011112586793",30.69,25,0.280,305.13,449.51,54.1,57.0,0.090,30057.099999964,30066,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406586610,63602.00
07/28/2014 18:30,1,2.640,ACTIVE,215.4,346.71,60.00,1406586604,"040051121000116","019011112586793",26.54,24,0.303,301.31,450.36,69.7,65.0,0.329,35010.600000023,35020.999999999,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406586612,63603.00
07/28/2014 18:30,1,2.449,ACTIVE,215.8,311.80,60.00,1406586604,"040051121000068","019011112586793",24.22,24,0.352,304.00,450.02,59.0,65.5,0.362,32345.4,32354.9,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406586613,63604.00
07/28/2014 18:30,1,1.838,ACTIVE,215.6,416.14,60.03,1406586604,"033051125000118","019011112586793",28.85,25,0.321,302.20,451.55,52.7,43.1,0.133,40657.100000024,40668.600000024,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406586614,63605.00
07/28/2014 18:30,1,1.772,ACTIVE,215.1,397.72,60.00,1406586604,"033051125000150","019011112586793",29.92,25,0.313,304.91,450.73,52.7,56.1,0.197,39634.1,39645.6,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406586615,63606.00
07/28/2014 18:30,1,2.170,ACTIVE,215.8,334.51,60.00,1406586604,"040051121000185","019011112586793",25.96,25,0.347,303.04,450.97,56.0,54.2,0.357,37745.8,37755.9,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406586617,63607.00
07/28/2014 18:30,1,2.096,ACTIVE,215.4,315.63,60.00,1406586604,"040051121000195","019011112586793",25.92,25,0.339,303.53,451.16,54.0,57.3,0.332,35213.699999989,35224.000000001,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406586618,63608.00
07/28/2014 18:30,2,3.068,ACTIVE,217.80,344.45,59.990,1406586604,"274151322000083","019011112586793",29.06,30.00,0,328.82,380.82,90.4,85.3,0.358,208488.6,208488.6,17772,0,0,0,L,1151911521,1,124.04,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406586619,63609.00
07/28/2014 18:30,2,3.150,ACTIVE,218.48,345.66,59.990,1406586604,"274151322000076","019011112586793",29.96,30.00,0,330.63,384.43,95.5,90.2,0.367,216498.6,216498.6,17753,0,0,0,L,1151911521,1,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406586620,63610.00
07/28/2014 18:30,2,1.898,ACTIVE,217.58,438.53,59.990,1406586604,"274151322000094","019011112586793",40.77,29.80,0,337.54,461.68,80.0,75.3,0.305,148773.9,148773.9,18126,0,0,0,L,1151911521,1,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406586621,63611.00
07/28/2014 18:30,2,3.012,ACTIVE,217.58,347.16,59.996,1406586604,"274151322000052","019011112586793",29.04,30.30,0,329.13,381.12,88.6,83.6,0.336,209279.5,209279.5,17715,0,0,0,L,1151911521,1,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406586622,63612.00
07/28/2014 18:30,2,2.951,ACTIVE,218.03,354.37,59.990,1406586604,"274151322000085","019011112586793",29.24,28.00,0,331.83,381.42,87.3,82.4,0.327,208353.5,208353.5,17671,0,0,0,L,1151911521,1,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406586623,63613.00
07/28/2014 18:30,2,2.926,ACTIVE,217.80,352.57,59.996,1406586604,"274151322000087","019011112586793",28.94,41.80,0,330.33,380.52,85.8,80.9,0.323,198843.9,198843.9,17707,0,0,0,L,1151911521,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406586624,63614.00
07/28/2014 18:30,2,2.902,ACTIVE,217.35,345.96,59.996,1406586604,"274151322000088","019011112586793",29.02,28.80,0,328.82,380.52,85.3,80.4,0.314,202236.3,202236.3,17690,0,0,0,L,1151911521,1,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406586625,63615.00
07/28/2014 18:30,2,3.211,ACTIVE,217.80,345.66,59.996,1406586604,"274151322000095","019011112586793",29.78,29.50,0,330.93,381.12,96.8,91.5,0.358,214464.5,214464.5,17742,0,0,0,L,1151911521,1,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406586626,63616.00
07/28/2014 18:30,2,1.938,ACTIVE,218.48,432.22,59.990,1406586604,"274151322000068","019011112586793",40.65,31.00,0,391.64,465.89,80.2,75.5,0.296,146855.9,146855.9,18183,0,0,0,L,1151911521,1,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406586627,63617.00
07/28/2014 18:30,2,2.957,ACTIVE,217.58,345.66,59.996,1406586604,"274151322000054","019011112586793",29.18,29.30,0,330.03,381.42,87.3,82.3,0.327,206399.7,206399.7,17823,0,0,0,L,1151911521,1,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406586628,63618.00
07/28/2014 18:45,1,1.222,ACTIVE,214.1,378.27,60.03,1406587505,"040051121000097","019011112586793",26.43,25,0.242,300.91,451.45,32.1,32.0,0.082,35631.900000036,35641.800000012,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406587507,63619.00
07/28/2014 18:45,1,1.289,ACTIVE,213.5,371.91,60.03,1406587505,"040051121000095","019011112586793",23.39,24,0.247,300.27,448.00,30.0,33.6,0.098,31871.3,31880.1,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406587509,63620.00
07/28/2014 18:45,1,0.799,ACTIVE,214.0,368.62,60.03,1406587505,"033051125000132","019011112586793",34.76,24,0.240,301.76,448.43,27.6,30.9,0.116,32303.400000036,32311.900000036,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406587510,63621.00
07/28/2014 18:45,1,0.773,ACTIVE,214.3,426.49,60.03,1406587505,"033051125000135","019011112586793",34.82,24,0.171,303.24,448.68,26.8,17.4,0.015,30066,30074.299999952,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406587511,63622.00
07/28/2014 18:45,1,1.254,ACTIVE,213.6,401.13,60.03,1406587505,"040051121000116","019011112586793",25.96,24,0.156,299.68,450.54,32.3,25.2,0.143,35020.999999999,35030.900000035,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406587512,63623.00
07/28/2014 18:45,1,1.219,ACTIVE,213.9,414.51,60.03,1406587505,"040051121000068","019011112586793",23.74,24,0.184,303.00,449.95,28.8,24.2,0.027,32354.9,32363.7,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406587514,63624.00
07/28/2014 18:45,1,0.927,ACTIVE,213.8,332.96,60.03,1406587505,"033051125000118","019011112586793",38.81,25,0.232,301.59,452.07,35.8,36.6,0.279,40668.600000024,40679.300000012,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406587515,63625.00
07/28/2014 18:45,1,0.924,ACTIVE,214.0,365.83,60.03,1406587505,"033051125000150","019011112586793",39.27,25,0.216,304.29,448.65,36.1,28.1,0.174,39645.6,39656.1,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406587516,63626.00
