ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2014 18:45,1,1.227,ACTIVE,214.0,382.26,60.03,1406587505,"040051121000185","019011112586793",25.15,25,0.216,302.93,450.58,30.7,30.2,0.127,37755.9,37765.2,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406587517,63627.00
07/28/2014 18:45,1,1.242,ACTIVE,213.8,354.30,60.03,1406587505,"040051121000195","019011112586793",25.23,25,0.233,302.12,450.31,31.1,32.8,0.147,35224.000000001,35233.500000001,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406587519,63628.00
07/28/2014 18:45,2,1.305,ACTIVE,216.22,352.27,60.028,1406587505,"274151322000083","019011112586793",28.75,28.50,0,329.43,380.52,38.0,34.7,0.247,208500.6,208500.6,17773,0,0,0,L,1151911521,1,122.68,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406587520,63629.00
07/28/2014 18:45,2,1.381,ACTIVE,216.67,348.36,60.017,1406587505,"274151322000076","019011112586793",29.06,28.80,0,331.83,383.83,40.7,37.3,0.278,216511.4,216511.4,17754,0,0,0,L,1151911521,1,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406587521,63630.00
07/28/2014 18:45,2,0.865,ACTIVE,216.22,415.39,60.022,1406587505,"274151322000094","019011112586793",38.84,28.50,0,390.74,464.08,33.6,30.6,0.230,148784.6,148784.6,18127,0,0,0,L,1151911521,1,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406587522,63631.00
07/28/2014 18:45,2,1.314,ACTIVE,216.00,354.07,60.017,1406587505,"274151322000052","019011112586793",28.71,29.50,0,330.03,380.52,38.2,34.9,0.256,209291.6,209291.6,17716,0,0,0,L,1151911521,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406587523,63632.00
07/28/2014 18:45,2,1.303,ACTIVE,216.45,348.06,60.038,1406587505,"274151322000085","019011112586793",28.61,27.30,0,331.53,381.12,37.8,34.5,0.252,208365.4,208365.4,17672,0,0,0,L,1151911521,1,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406587523,63633.00
07/28/2014 18:45,2,1.291,ACTIVE,216.00,351.07,60.022,1406587505,"274151322000087","019011112586793",28.11,40.20,0,328.82,380.52,36.7,33.5,0.239,198855.5,198855.5,17708,0,0,0,L,1151911521,1,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406587524,63634.00
07/28/2014 18:45,2,1.271,ACTIVE,215.77,344.76,60.022,1406587505,"274151322000088","019011112586793",28.33,27.80,0,329.13,380.52,36.5,33.3,0.234,202247.9,202247.9,17691,0,0,0,L,1151911521,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406587525,63635.00
07/28/2014 18:45,2,1.375,ACTIVE,216.00,354.37,60.028,1406587505,"274151322000095","019011112586793",29.10,27.80,0,330.93,381.12,40.5,37.1,0.261,214477.4,214477.4,17743,0,0,0,L,1151911521,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406587526,63636.00
07/28/2014 18:45,2,0.824,ACTIVE,216.67,429.52,60.028,1406587505,"274151322000068","019011112586793",39.98,30.50,0,394.05,462.28,34.0,30.9,0.217,146866.7,146866.7,18184,0,0,0,L,1151911521,1,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406587527,63637.00
07/28/2014 18:45,2,1.305,ACTIVE,216.22,353.47,60.022,1406587505,"274151322000054","019011112586793",28.47,28.00,0,329.43,381.42,37.6,34.4,0.247,206411.5,206411.5,17824,0,0,0,L,1151911521,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406587528,63638.00
07/28/2014 19:00,1,1.086,ACTIVE,213.1,338.44,60.07,1406588404,"040051121000097","019011112586793",25.83,25,0.177,305.78,448.32,27.9,24.0,0.277,35641.800000012,35649,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406588407,63639.00
07/28/2014 19:00,1,1.137,ACTIVE,213.1,397.70,60.07,1406588404,"040051121000095","019011112586793",23.22,23,0.148,313.22,440.41,26.2,18.4,0.021,31880.1,31886.3,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406588408,63640.00
07/28/2014 19:00,1,0.702,ACTIVE,213.0,357.37,60.07,1406588404,"033051125000132","019011112586793",34.63,24,0.210,317.05,443.35,24.2,28.3,0.109,32311.900000036,32317.900000036,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406588409,63641.00
07/28/2014 19:00,1,0.688,ACTIVE,213.1,371.04,60.07,1406588404,"033051125000135","019011112586793",34.48,24,0.204,318.86,444.29,23.6,27.6,0.062,30074.299999952,30080.399999976,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406588411,63642.00
07/28/2014 19:00,1,1.123,ACTIVE,212.9,350.49,60.07,1406588404,"040051121000116","019011112586793",25.49,23,0.245,304.26,446.95,28.5,25.0,0.179,35030.900000035,35037.999999999,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406588412,63643.00
07/28/2014 19:00,1,1.079,ACTIVE,213.1,363.58,60.07,1406588404,"040051121000068","019011112586793",23.52,24,0.219,316.28,442.75,25.2,26.2,0.095,32363.7,32370,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406588413,63644.00
07/28/2014 19:00,1,0.800,ACTIVE,212.9,390.55,60.07,1406588404,"033051125000118","019011112586793",39.27,24,0.229,304.58,449.19,31.2,30.1,0.056,40679.300000012,40687.400000036,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406588414,63645.00
07/28/2014 19:00,1,0.806,ACTIVE,213.4,364.14,60.07,1406588404,"033051125000150","019011112586793",39.06,24,0.235,305.06,448.35,31.3,31.3,0.120,39656.1,39664.4,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406588416,63646.00
07/28/2014 19:00,1,1.067,ACTIVE,213.2,402.38,60.03,1406588404,"040051121000185","019011112586793",24.89,24,0.163,316.15,443.50,26.4,22.7,0.027,37765.2,37771.9,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406588417,63647.00
07/28/2014 19:00,1,1.063,ACTIVE,213.0,378.55,60.07,1406588404,"040051121000195","019011112586793",24.78,24,0.228,309.79,446.99,26.2,30.7,0.070,35233.500000001,35240.199999989,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406588418,63648.00
07/28/2014 19:00,2,1.131,ACTIVE,216.22,351.07,60.049,1406588404,"274151322000083","019011112586793",28.73,27.50,0,336.04,373.31,32.9,29.9,0.221,208509.6,208509.6,17774,0,0,0,L,1151911521,1,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406588419,63649.00
07/28/2014 19:00,2,1.199,ACTIVE,216.90,343.85,60.054,1406588404,"274151322000076","019011112586793",29.12,27.80,0,337.24,375.71,35.4,32.3,0.230,216521.0,216521.0,17755,0,0,0,L,1151911521,1,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406588420,63650.00
07/28/2014 19:00,2,0.764,ACTIVE,216.22,407.87,60.049,1406588404,"274151322000094","019011112586793",38.15,28.00,0,334.84,446.05,29.5,26.6,0.190,148792.4,148792.4,18128,0,0,0,L,1151911521,1,122.46,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406588421,63651.00
07/28/2014 19:00,2,1.168,ACTIVE,216.00,344.76,60.054,1406588404,"274151322000052","019011112586793",28.19,28.50,0,335.44,372.71,33.4,30.3,0.203,209300.5,209300.5,17717,0,0,0,L,1151911521,1,122.23,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406588422,63652.00
07/28/2014 19:00,2,1.143,ACTIVE,216.22,345.06,60.054,1406588404,"274151322000085","019011112586793",28.35,26.80,0,336.34,372.71,32.8,29.7,0.203,208374.2,208374.2,17673,0,0,0,L,1151911521,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406588423,63653.00
07/28/2014 19:00,2,1.137,ACTIVE,216.22,350.17,60.059,1406588404,"274151322000087","019011112586793",27.85,38.80,0,336.04,372.41,32.1,29.0,0.199,198864.1,198864.1,17709,0,0,0,L,1151911521,1,122.91,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406588424,63654.00
07/28/2014 19:00,2,1.117,ACTIVE,216.00,349.86,60.059,1406588404,"274151322000088","019011112586793",28.07,27.00,0,336.04,372.11,31.7,28.7,0.208,202256.4,202256.4,17692,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406588425,63655.00
07/28/2014 19:00,2,1.193,ACTIVE,215.77,351.07,60.059,1406588404,"274151322000095","019011112586793",28.88,26.80,0,335.74,375.71,34.9,31.8,0.225,214486.9,214486.9,17744,0,0,0,L,1151911521,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406588426,63656.00
07/28/2014 19:00,2,0.783,ACTIVE,216.67,407.57,60.054,1406588404,"274151322000068","019011112586793",37.87,29.80,0,335.14,449.05,30.2,27.2,0.194,146874.7,146874.7,18185,0,0,0,L,1151911521,1,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406588427,63657.00
07/28/2014 19:00,2,1.133,ACTIVE,215.77,342.05,60.049,1406588404,"274151322000054","019011112586793",28.55,27.30,0,335.74,373.01,32.8,29.7,0.208,206420.4,206420.4,17825,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406588428,63658.00
07/28/2014 19:15,1,0.907,ACTIVE,213.0,332.83,60.03,1406589306,"040051121000097","019011112586793",26.02,24,0.147,315.12,443.24,23.5,26.9,0.220,35649,35654.600000024,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406589308,63659.00
07/28/2014 19:15,1,0.978,ACTIVE,213.6,401.13,60.03,1406589306,"040051121000095","019011112586793",22.97,23,0.164,310.99,438.14,22.3,15.4,0.011,31886.3,31891.2,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406589310,63660.00
07/28/2014 19:15,1,0.599,ACTIVE,213.4,397.56,60.03,1406589306,"033051125000132","019011112586793",34.45,23,0.167,315.46,441.32,20.5,16.9,0.016,32317.900000036,32322.900000036,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406589311,63661.00
07/28/2014 19:15,1,0.578,ACTIVE,213.0,409.60,60.07,1406589306,"033051125000135","019011112586793",34.66,24,0.161,317.02,442.08,19.9,17.1,0.091,30080.399999976,30085.199999988,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406589312,63662.00
07/28/2014 19:15,1,0.954,ACTIVE,213.2,353.24,60.03,1406589306,"040051121000116","019011112586793",25.61,23,0.205,311.21,441.49,24.3,27.0,0.100,35037.999999999,35043.499999999,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406589313,63663.00
07/28/2014 19:15,1,0.926,ACTIVE,213.3,368.86,60.07,1406589306,"040051121000068","019011112586793",23.24,23,0.171,315.69,440.54,21.4,13.0,0.067,32370,32374.9,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406589315,63664.00
07/28/2014 19:15,1,0.691,ACTIVE,213.5,349.14,60.03,1406589306,"033051125000118","019011112586793",39.00,24,0.242,315.46,443.70,26.8,27.4,0.196,40687.400000036,40694,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406589316,63665.00
07/28/2014 19:15,1,0.692,ACTIVE,213.1,412.56,60.03,1406589306,"033051125000150","019011112586793",39.18,23,0.170,315.82,444.26,27.0,24.0,0.025,39664.4,39671,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406589317,63666.00
07/28/2014 19:15,1,0.921,ACTIVE,213.5,372.63,60.03,1406589306,"040051121000185","019011112586793",24.44,24,0.171,315.36,441.22,22.4,18.8,0.246,37771.9,37777.1,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406589319,63667.00
07/28/2014 19:15,1,0.899,ACTIVE,213.8,366.00,60.03,1406589306,"040051121000195","019011112586793",24.88,24,0.196,316.28,441.75,22.2,26.3,0.060,35240.199999989,35245.400000037,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406589320,63668.00
07/28/2014 19:15,2,0.963,ACTIVE,216.00,345.36,60.022,1406589306,"274151322000083","019011112586793",28.57,26.80,0,335.44,359.48,27.9,25.0,0.190,208516.6,208516.6,17775,0,0,0,L,1151911521,1,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406589321,63669.00
07/28/2014 19:15,2,1.023,ACTIVE,216.22,342.35,60.022,1406589306,"274151322000076","019011112586793",28.86,27.30,0,336.94,360.99,30.0,27.0,0.190,216528.7,216528.7,17756,0,0,0,L,1151911521,1,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406589322,63670.00
07/28/2014 19:15,2,0.643,ACTIVE,216.00,408.48,60.017,1406589306,"274151322000094","019011112586793",38.39,27.50,0,334.24,435.53,25.1,22.3,0.168,148798.7,148798.7,18129,0,0,0,L,1151911521,1,122.46,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406589323,63671.00
07/28/2014 19:15,2,0.973,ACTIVE,215.54,342.95,60.028,1406589306,"274151322000052","019011112586793",28.67,27.80,0,335.44,359.48,28.2,25.3,0.190,209307.7,209307.7,17718,0,0,0,L,1151911521,1,122.23,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406589324,63672.00
07/28/2014 19:15,2,0.953,ACTIVE,216.00,343.85,60.022,1406589306,"274151322000085","019011112586793",28.67,26.00,0,336.64,359.48,27.7,24.8,0.172,208381.3,208381.3,17674,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406589325,63673.00
07/28/2014 19:15,2,0.967,ACTIVE,215.77,344.76,60.028,1406589306,"274151322000087","019011112586793",27.75,37.50,0,335.74,359.48,27.2,24.3,0.172,198871.0,198871.0,17710,0,0,0,L,1151911521,1,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406589326,63674.00
07/28/2014 19:15,2,0.932,ACTIVE,215.32,345.66,60.028,1406589306,"274151322000088","019011112586793",28.21,26.50,0,335.44,358.88,26.6,23.8,0.172,202263.2,202263.2,17693,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406589327,63675.00
07/28/2014 19:15,2,1.006,ACTIVE,215.77,345.96,60.017,1406589306,"274151322000095","019011112586793",29.08,26.00,0,335.44,360.38,29.6,26.7,0.190,214494.4,214494.4,17745,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406589328,63676.00
07/28/2014 19:15,2,0.654,ACTIVE,216.45,409.38,60.033,1406589306,"274151322000068","019011112586793",38.53,29.30,0,335.14,436.13,25.6,22.8,0.155,146881.1,146881.1,18186,0,0,0,L,1151911521,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406589329,63677.00
07/28/2014 19:15,2,0.947,ACTIVE,215.54,344.15,60.065,1406589306,"274151322000054","019011112586793",28.73,26.50,0,335.14,359.48,27.6,24.7,0.181,206427.4,206427.4,17826,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406589329,63678.00
07/28/2014 19:30,1,0.841,ACTIVE,213.5,412.35,60.03,1406590204,"040051121000097","019011112586793",25.88,23,0.170,314.05,443.34,21.6,17.7,0.010,35654.600000024,35660.100000024,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406590207,63679.00
07/28/2014 19:30,1,0.898,ACTIVE,213.2,390.87,60.00,1406590204,"040051121000095","019011112586793",23.12,22,0.145,310.27,438.08,20.6,13.1,0.010,31891.2,31896,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406590208,63680.00
07/28/2014 19:30,1,0.554,ACTIVE,213.0,364.30,60.03,1406590204,"033051125000132","019011112586793",34.37,23,0.152,314.89,441.65,18.9,19.9,0.055,32322.900000036,32327.699999988,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406590209,63681.00
07/28/2014 19:30,1,0.542,ACTIVE,213.9,402.84,60.03,1406590204,"033051125000135","019011112586793",34.04,23,0.146,317.15,442.50,18.3,11.7,0.007,30085.199999988,30089.799999952,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406590211,63682.00
07/28/2014 19:30,1,0.866,ACTIVE,213.2,406.42,60.03,1406590204,"040051121000116","019011112586793",25.76,22,0.159,310.34,441.54,22.2,13.4,0.011,35043.499999999,35049.100000023,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406590212,63683.00
07/28/2014 19:30,1,0.846,ACTIVE,214.1,348.01,60.03,1406590204,"040051121000068","019011112586793",23.13,22,0.150,314.85,440.61,19.4,21.2,0.125,32374.9,32379.8,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406590213,63684.00
07/28/2014 19:30,1,0.627,ACTIVE,213.4,371.77,60.00,1406590204,"033051125000118","019011112586793",39.01,23,0.185,316.10,443.64,24.3,27.8,0.070,40694,40700.5,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406590215,63685.00
07/28/2014 19:30,1,0.624,ACTIVE,213.5,408.44,60.03,1406590204,"033051125000150","019011112586793",39.34,23,0.147,315.59,444.04,24.4,20.1,0.017,39671,39677.5,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406590216,63686.00
07/28/2014 19:30,1,0.820,ACTIVE,213.6,416.17,60.03,1406590204,"040051121000185","019011112586793",24.53,23,0.154,315.66,441.10,20.0,15.9,0.004,37777.1,37782.2,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406590217,63687.00
07/28/2014 19:30,1,0.812,ACTIVE,213.4,327.86,60.00,1406590204,"040051121000195","019011112586793",24.35,23,0.160,317.16,441.57,19.6,22.2,0.277,35245.400000037,35250.600000025,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406590219,63688.00
07/28/2014 19:30,2,0.889,ACTIVE,215.77,346.26,60.006,1406590204,"274151322000083","019011112586793",28.53,26.00,0,334.84,358.58,25.7,22.9,0.177,208523.7,208523.7,17776,0,0,0,L,1151911521,1,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406590220,63689.00
07/28/2014 19:30,2,0.949,ACTIVE,216.67,343.25,60.006,1406590204,"274151322000076","019011112586793",28.86,26.30,0,336.34,360.08,27.8,24.9,0.181,216536.3,216536.3,17757,0,0,0,L,1151911521,1,122.91,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406590221,63690.00
07/28/2014 19:30,2,0.607,ACTIVE,216.00,398.86,60.012,1406590204,"274151322000094","019011112586793",37.45,26.50,0,333.63,436.73,22.9,20.2,0.150,148805.0,148805.0,18130,0,0,0,L,1151911521,1,122.46,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406590221,63691.00
07/28/2014 19:30,2,0.912,ACTIVE,215.77,345.66,60.033,1406590204,"274151322000052","019011112586793",28.45,27.00,0,334.84,358.58,26.2,23.4,0.172,209314.9,209314.9,17719,0,0,0,L,1151911521,1,122.23,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406590222,63692.00
07/28/2014 19:30,2,0.898,ACTIVE,215.77,343.25,60.012,1406590204,"274151322000085","019011112586793",28.31,25.30,0,335.44,358.58,25.8,23.0,0.168,208388.4,208388.4,17675,0,0,0,L,1151911521,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406590223,63693.00
07/28/2014 19:30,2,0.898,ACTIVE,216.00,345.96,60.022,1406590204,"274151322000087","019011112586793",27.71,36.30,0,335.44,357.98,25.2,22.4,0.168,198877.9,198877.9,17711,0,0,0,L,1151911521,1,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406590224,63694.00
07/28/2014 19:30,2,0.877,ACTIVE,215.54,342.05,60.006,1406590204,"274151322000088","019011112586793",27.85,25.80,0,334.84,357.98,24.8,22.0,0.155,202270.0,202270.0,17694,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406590225,63695.00
07/28/2014 19:30,2,0.938,ACTIVE,215.54,346.56,60.012,1406590204,"274151322000095","019011112586793",28.77,25.30,0,334.84,359.18,27.4,24.5,0.181,214502.0,214502.0,17746,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406590226,63696.00
07/28/2014 19:30,2,0.621,ACTIVE,216.45,401.86,60.006,1406590204,"274151322000068","019011112586793",37.75,28.50,0,333.63,438.53,23.8,21.0,0.146,146887.6,146887.6,18187,0,0,0,L,1151911521,1,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406590227,63697.00
07/28/2014 19:30,2,0.889,ACTIVE,215.77,342.05,59.990,1406590204,"274151322000054","019011112586793",28.47,25.80,0,334.84,358.88,25.7,22.8,0.172,206434.5,206434.5,17827,0,0,0,L,1151911521,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406590228,63698.00
07/28/2014 19:45,1,0.492,ACTIVE,213.9,368.47,60.03,1406591104,"040051121000097","019011112586793",25.36,23,0.136,314.52,441.48,12.4,10.2,0.009,35660.100000024,35663.5,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406591106,63699.00
07/28/2014 19:45,1,0.579,ACTIVE,213.2,322.01,60.03,1406591104,"040051121000095","019011112586793",22.03,21,0.105,312.03,437.59,12.6,6.8,0.262,31896,31899,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406591108,63700.00
07/28/2014 19:45,1,0.328,ACTIVE,213.6,395.62,60.03,1406591104,"033051125000132","019011112586793",33.60,22,0.141,315.95,440.75,10.9,15.3,0.000,32327.699999988,32330.600000024,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406591109,63701.00
07/28/2014 19:45,1,0.312,ACTIVE_NO_POWER,213.6,415.03,60.03,1406591104,"033051125000135","019011112586793",33.67,22,0.000,318.51,441.78,10.4,0.0,0.000,30089.799999952,30092.799999952,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406591110,63702.00
07/28/2014 19:45,1,0.527,ACTIVE,213.6,340.31,60.03,1406591104,"040051121000116","019011112586793",25.01,21,0.142,310.05,439.37,13.1,11.8,0.088,35049.100000023,35052.499999999,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406591112,63703.00
07/28/2014 19:45,1,0.519,ACTIVE,214.3,348.35,60.07,1406591104,"040051121000068","019011112586793",21.82,22,0.129,317.97,440.10,11.2,13.2,0.038,32379.8,32382.8,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406591113,63704.00
07/28/2014 19:45,1,0.371,ACTIVE,213.6,380.72,60.07,1406591104,"033051125000118","019011112586793",38.07,22,0.051,314.77,441.79,14.0,7.6,0.156,40700.5,40704.800000012,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406591114,63705.00
07/28/2014 19:45,1,0.370,ACTIVE,213.7,352.54,60.07,1406591104,"033051125000150","019011112586793",38.49,22,0.140,314.86,442.00,14.2,14.4,0.056,39677.5,39681.7,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406591115,63706.00
07/28/2014 19:45,1,0.484,ACTIVE,213.9,345.09,60.03,1406591104,"040051121000185","019011112586793",23.51,22,0.136,317.71,440.48,11.3,13.8,0.042,37782.2,37785.3,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406591117,63707.00
07/28/2014 19:45,1,0.459,ACTIVE,213.4,371.33,60.03,1406591104,"040051121000195","019011112586793",23.79,22,0.149,316.61,441.08,10.8,14.3,0.006,35250.600000025,35253.699999989,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406591118,63708.00
07/28/2014 19:45,2,0.537,ACTIVE,215.32,339.04,60.054,1406591104,"274151322000083","019011112586793",27.55,25.30,0,333.03,352.87,15.0,12.5,0.093,208528.4,208528.4,17777,0,0,0,L,1151911521,1,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406591119,63709.00
07/28/2014 19:45,2,0.557,ACTIVE,216.00,339.65,60.022,1406591104,"274151322000076","019011112586793",28.57,25.50,0,336.04,353.77,16.1,13.6,0.097,216541.4,216541.4,17758,0,0,0,L,1151911521,1,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406591120,63710.00
07/28/2014 19:45,2,0.348,ACTIVE,215.32,400.36,60.043,1406591104,"274151322000094","019011112586793",37.59,25.80,0,336.94,424.11,13.2,10.8,0.084,148809.1,148809.1,18131,0,0,0,L,1151911521,1,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406591121,63711.00
07/28/2014 19:45,2,0.543,ACTIVE,215.09,341.45,60.028,1406591104,"274151322000052","019011112586793",28.17,26.00,0,334.84,353.17,15.6,13.1,0.093,209319.7,209319.7,17720,0,0,0,L,1151911521,1,122.23,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406591122,63712.00
07/28/2014 19:45,2,0.537,ACTIVE,215.54,339.34,60.017,1406591104,"274151322000085","019011112586793",27.67,24.50,0,333.33,352.87,15.1,12.6,0.088,208393.1,208393.1,17676,0,0,0,L,1151911521,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406591123,63713.00
07/28/2014 19:45,2,0.525,ACTIVE,215.54,339.34,60.022,1406591104,"274151322000087","019011112586793",27.77,35.00,0,332.43,352.87,14.8,12.3,0.088,198882.5,198882.5,17712,0,0,0,L,1151911521,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406591124,63714.00
07/28/2014 19:45,2,0.504,ACTIVE,215.09,339.65,60.001,1406591104,"274151322000088","019011112586793",27.69,24.80,0,332.43,352.27,14.2,11.8,0.084,202274.4,202274.4,17695,0,0,0,L,1151911521,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406591125,63715.00
07/28/2014 19:45,2,0.551,ACTIVE,215.32,340.55,60.022,1406591104,"274151322000095","019011112586793",28.17,24.50,0,334.84,353.47,15.7,13.2,0.097,214507.0,214507.0,17747,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406591126,63716.00
07/28/2014 19:45,2,0.369,ACTIVE,216.00,400.06,60.012,1406591104,"274151322000068","019011112586793",37.57,27.80,0,335.14,425.91,13.9,11.5,0.075,146891.9,146891.9,18188,0,0,0,L,1151911521,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406591126,63717.00
07/28/2014 19:45,2,0.525,ACTIVE,215.09,340.25,60.054,1406591104,"274151322000054","019011112586793",27.95,25.00,0,332.13,352.87,14.9,12.4,0.093,206439.1,206439.1,17828,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406591127,63718.00
07/28/2014 20:00,1,0.652,ACTIVE,213.6,429.28,60.03,1406592004,"040051121000097","019011112586793",25.82,22,0.117,315.73,440.86,16.7,13.0,0.000,35663.5,35666.5,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592007,63719.00
07/28/2014 20:00,1,0.723,ACTIVE,213.9,365.66,60.07,1406592004,"040051121000095","019011112586793",22.73,20,0.139,311.94,437.30,16.3,14.1,0.019,31899,31901.3,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592008,63720.00
07/28/2014 20:00,1,0.434,ACTIVE,214.5,412.89,60.07,1406592004,"033051125000132","019011112586793",33.82,21,0.142,316.38,440.33,14.6,12.9,0.001,32330.600000024,32333.199999988,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592009,63721.00
07/28/2014 20:00,1,0.416,ACTIVE,214.0,375.47,60.03,1406592004,"033051125000135","019011112586793",34.11,22,0.138,318.16,441.57,14.1,13.9,0.012,30092.799999952,30095.199999988,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592011,63722.00
07/28/2014 20:00,1,0.684,ACTIVE,213.4,364.11,60.07,1406592004,"040051121000116","019011112586793",25.50,20,0.160,311.23,438.93,17.3,15.2,0.036,35052.499999999,35055.400000035,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592012,63723.00
07/28/2014 20:00,1,0.667,ACTIVE,213.8,345.91,60.03,1406592004,"040051121000068","019011112586793",22.73,21,0.138,317.99,439.66,15.0,10.8,0.085,32382.8,32385.3,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592013,63724.00
07/28/2014 20:00,1,0.487,ACTIVE,214.1,371.37,60.07,1406592004,"033051125000118","019011112586793",38.68,22,0.153,317.70,441.59,18.7,15.6,0.044,40704.800000012,40708.300000012,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592014,63725.00
07/28/2014 20:00,1,0.492,ACTIVE,214.4,391.38,60.07,1406592004,"033051125000150","019011112586793",38.64,21,0.154,318.04,441.47,18.9,11.6,0.016,39681.7,39685.3,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592016,63726.00
07/28/2014 20:00,1,0.643,ACTIVE,214.0,349.05,60.03,1406592004,"040051121000185","019011112586793",24.07,22,0.139,316.77,439.80,15.4,14.4,0.076,37785.3,37788,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592017,63727.00
07/28/2014 20:00,1,0.622,ACTIVE,214.4,407.69,60.07,1406592004,"040051121000195","019011112586793",24.22,22,0.147,316.99,441.03,15.0,14.8,0.002,35253.699999989,35256.400000037,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592018,63728.00
07/28/2014 20:00,2,0.699,ACTIVE,216.22,342.05,60.065,1406592004,"274151322000083","019011112586793",28.31,24.50,0,331.53,350.47,20.1,17.5,0.133,208532.4,208532.4,17778,0,0,0,L,1151911521,1,122.68,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592019,63729.00
07/28/2014 20:00,2,0.738,ACTIVE,216.45,343.25,60.028,1406592004,"274151322000076","019011112586793",28.94,24.80,0,332.13,351.07,21.6,18.9,0.146,216545.8,216545.8,17759,0,0,0,L,1151911521,1,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592020,63730.00
07/28/2014 20:00,2,0.465,ACTIVE,216.45,402.16,60.033,1406592004,"274151322000094","019011112586793",37.93,25.30,0,336.04,422.60,17.9,15.3,0.106,148812.7,148812.7,18132,0,0,0,L,1151911521,1,122.68,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592021,63731.00
07/28/2014 20:00,2,0.715,ACTIVE,216.00,341.15,60.038,1406592004,"274151322000052","019011112586793",28.37,25.30,0,330.93,350.47,20.6,17.9,0.133,209323.8,209323.8,17721,0,0,0,L,1151911521,1,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592022,63732.00
07/28/2014 20:00,2,0.699,ACTIVE,216.00,340.85,60.028,1406592004,"274151322000085","019011112586793",28.23,23.80,0,332.13,350.17,20.0,17.4,0.124,208397.1,208397.1,17677,0,0,0,L,1151911521,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592023,63733.00
07/28/2014 20:00,2,0.701,ACTIVE,216.00,341.45,60.059,1406592004,"274151322000087","019011112586793",27.79,33.80,0,332.13,350.77,19.8,17.1,0.119,198886.4,198886.4,17713,0,0,0,L,1151911521,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592024,63734.00
07/28/2014 20:00,2,0.676,ACTIVE,215.32,341.45,60.033,1406592004,"274151322000088","019011112586793",27.77,24.30,0,332.13,349.86,19.0,16.4,0.115,202278.2,202278.2,17696,0,0,0,L,1151911521,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592025,63735.00
07/28/2014 20:00,2,0.738,ACTIVE,215.77,340.55,60.038,1406592004,"274151322000095","019011112586793",28.43,23.80,0,331.23,350.77,21.3,18.6,0.133,214511.3,214511.3,17748,0,0,0,L,1151911521,1,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592026,63736.00
07/28/2014 20:00,2,0.477,ACTIVE,216.67,409.38,60.033,1406592004,"274151322000068","019011112586793",38.43,27.00,0,336.64,426.21,18.6,16.0,0.110,146895.6,146895.6,18189,0,0,0,L,1151911521,1,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592027,63737.00
07/28/2014 20:00,2,0.689,ACTIVE,215.77,340.55,60.033,1406592004,"274151322000054","019011112586793",28.51,24.50,0,330.63,350.17,19.9,17.3,0.124,206443.1,206443.1,17829,0,0,0,L,1151911521,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592028,63738.00
07/28/2014 20:15,1,0.497,ACTIVE,213.8,369.96,60.00,1406592903,"040051121000097","019011112586793",25.33,22,0.128,316.94,440.33,12.5,11.0,0.008,35666.5,35669.199999988,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592906,63739.00
07/28/2014 20:15,1,0.575,ACTIVE_NO_POWER,213.5,431.77,60.03,1406592903,"040051121000095","019011112586793",22.17,20,0.000,312.26,437.85,12.7,0.0,0.000,31901.3,31903.4,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592907,63740.00
07/28/2014 20:15,1,0.325,ACTIVE_NO_POWER,214.1,410.85,60.00,1406592903,"033051125000132","019011112586793",33.94,20,0.000,316.85,440.40,10.9,0.0,0.000,32333.199999988,32335.5,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592909,63741.00
07/28/2014 20:15,1,0.310,ACTIVE,214.2,347.79,60.03,1406592903,"033051125000135","019011112586793",33.89,20,0.149,318.99,441.48,10.4,11.7,0.047,30095.199999988,30097.399999976,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592910,63742.00
07/28/2014 20:15,1,0.529,ACTIVE,214.1,336.72,60.00,1406592903,"040051121000116","019011112586793",25.13,20,0.155,312.11,438.54,13.2,15.7,0.124,35055.400000035,35057.800000011,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592911,63743.00
07/28/2014 20:15,1,0.510,ACTIVE,214.2,329.91,60.00,1406592903,"040051121000068","019011112586793",22.25,20,0.023,318.61,439.50,11.3,0.7,0.221,32385.3,32387.5,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592913,63744.00
07/28/2014 20:15,1,0.361,ACTIVE,213.8,404.29,60.03,1406592903,"033051125000118","019011112586793",38.78,21,0.112,318.07,441.32,13.9,7.1,0.073,40708.300000012,40711.400000036,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592914,63745.00
07/28/2014 20:15,1,0.367,ACTIVE,214.4,379.69,60.00,1406592903,"033051125000150","019011112586793",38.86,20,0.096,318.25,441.58,14.1,6.9,0.148,39685.3,39688.5,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592915,63746.00
07/28/2014 20:15,1,0.481,ACTIVE,214.2,383.78,60.03,1406592903,"040051121000185","019011112586793",23.91,21,0.000,315.96,439.94,11.4,4.9,0.111,37788,37790.2,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592916,63747.00
07/28/2014 20:15,1,0.462,ACTIVE_NO_POWER,214.3,421.23,60.03,1406592903,"040051121000195","019011112586793",23.89,21,0.000,317.91,440.82,10.9,0.0,0.051,35256.400000037,35258.600000025,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592918,63748.00
07/28/2014 20:15,2,0.543,ACTIVE,216.45,341.45,60.001,1406592903,"274151322000083","019011112586793",27.67,24.00,0,335.44,349.26,15.2,12.7,0.097,208536.1,208536.1,17779,0,0,0,L,1151911521,1,123.14,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592920,63749.00
07/28/2014 20:15,2,0.561,ACTIVE,217.13,340.55,60.006,1406592903,"274151322000076","019011112586793",28.65,24.30,0,336.04,350.47,16.3,13.8,0.102,216549.7,216549.7,17760,0,0,0,L,1151911521,1,123.36,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592921,63750.00
07/28/2014 20:15,2,0.336,ACTIVE,216.22,406.67,60.006,1406592903,"274151322000094","019011112586793",38.31,24.80,0,337.24,424.41,13.1,10.7,0.084,148815.8,148815.8,18133,0,0,0,L,1151911521,1,122.91,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592922,63751.00
07/28/2014 20:15,2,0.551,ACTIVE,216.22,340.55,60.001,1406592903,"274151322000052","019011112586793",28.05,24.80,0,334.84,349.86,15.7,13.2,0.093,209327.6,209327.6,17722,0,0,0,L,1151911521,1,122.68,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592922,63752.00
07/28/2014 20:15,2,0.525,ACTIVE,216.45,340.25,60.001,1406592903,"274151322000085","019011112586793",28.21,23.30,0,336.04,349.56,15.0,12.6,0.088,208400.7,208400.7,17678,0,0,0,L,1151911521,1,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592923,63753.00
07/28/2014 20:15,2,0.535,ACTIVE,216.67,341.45,60.001,1406592903,"274151322000087","019011112586793",27.53,32.60,0,335.14,349.86,14.9,12.5,0.093,198890.0,198890.0,17714,0,0,0,L,1151911521,1,123.36,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592924,63754.00
07/28/2014 20:15,2,0.508,ACTIVE,216.22,342.05,60.001,1406592903,"274151322000088","019011112586793",27.59,23.80,0,335.14,349.26,14.2,11.8,0.088,202281.6,202281.6,17697,0,0,0,L,1151911521,1,123.36,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592926,63755.00
07/28/2014 20:15,2,0.564,ACTIVE,216.45,340.85,60.006,1406592903,"274151322000095","019011112586793",27.83,23.30,0,335.44,349.86,15.9,13.5,0.097,214515.1,214515.1,17749,0,0,0,L,1151911521,1,123.59,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592927,63756.00
07/28/2014 20:15,2,0.357,ACTIVE,217.13,407.27,59.985,1406592903,"274151322000068","019011112586793",38.45,26.50,0,338.14,427.11,13.7,11.3,0.075,146898.9,146898.9,18190,0,0,0,L,1151911521,1,123.59,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592928,63757.00
07/28/2014 20:15,2,0.531,ACTIVE,216.45,339.95,59.996,1406592903,"274151322000054","019011112586793",27.79,24.00,0,334.84,349.26,14.9,12.5,0.088,206446.7,206446.7,17830,0,0,0,L,1151911521,1,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406592928,63758.00
07/28/2014 20:30,1,0.361,ACTIVE_NO_POWER,213.8,395.53,60.03,1406593804,"040051121000097","019011112586793",23.15,21,0.000,315.19,442.46,8.2,0.0,0.000,35669.199999988,35670.900000036,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406593807,63759.00
07/28/2014 20:30,1,0.440,ACTIVE_NO_POWER,214.2,401.98,60.03,1406593804,"040051121000095","019011112586793",21.53,20,0.000,314.27,437.47,9.4,0.0,0.000,31903.4,31904.9,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406593808,63760.00
07/28/2014 20:30,1,0.234,ACTIVE,214.5,346.64,60.03,1406593804,"033051125000132","019011112586793",33.72,20,0.137,317.33,440.01,7.8,12.6,0.019,32335.5,32336.900000036,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406593809,63761.00
07/28/2014 20:30,1,0.222,ACTIVE,214.4,351.85,60.03,1406593804,"033051125000135","019011112586793",33.49,20,0.135,318.68,441.13,7.4,13.6,0.010,30097.399999976,30098.799999952,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406593810,63762.00
07/28/2014 20:30,1,0.369,ALERT,213.7,377.93,60.03,1406593804,"040051121000116","019011112586793",24.89,20,0.000,309.59,439.60,9.0,8.8,0.000,35057.800000011,35059.499999999,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1406593812,63763.00
07/28/2014 20:30,1,0.376,ACTIVE,214.3,369.92,60.03,1406593804,"040051121000068","019011112586793",21.77,20,0.098,317.37,440.04,8.1,10.7,0.000,32387.5,32388.9,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406593813,63764.00
07/28/2014 20:30,1,0.257,ACTIVE,213.8,364.95,60.03,1406593804,"033051125000118","019011112586793",38.66,20,0.139,317.43,441.18,9.9,14.9,0.006,40711.400000036,40713.699999988,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406593815,63765.00
07/28/2014 20:30,1,0.269,ACTIVE,214.0,403.53,60.03,1406593804,"033051125000150","019011112586793",38.02,20,0.009,319.05,442.39,10.1,10.7,0.000,39688.5,39690.6,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406593816,63766.00
07/28/2014 20:30,1,0.344,ACTIVE_NO_POWER,214.1,414.81,60.03,1406593804,"040051121000185","019011112586793",22.58,20,0.000,317.37,440.48,7.6,0.0,0.000,37790.2,37791.3,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406593817,63767.00
07/28/2014 20:30,1,0.329,ACTIVE_NO_POWER,213.9,363.23,60.03,1406593804,"040051121000195","019011112586793",22.80,20,0.095,319.39,440.97,7.4,0.0,0.208,35258.600000025,35260.000000001,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406593818,63768.00
07/28/2014 20:30,2,0.391,ACTIVE,216.22,340.25,60.012,1406593804,"274151322000083","019011112586793",27.63,23.50,0,335.44,347.16,10.9,8.6,0.066,208538.7,208538.7,17780,0,0,0,L,1151911521,1,123.14,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406593819,63769.00
07/28/2014 20:30,2,0.420,ACTIVE,216.90,339.95,60.012,1406593804,"274151322000076","019011112586793",27.79,23.80,0,336.34,347.46,11.8,9.5,0.066,216552.6,216552.6,17761,0,0,0,L,1151911521,1,123.59,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406593820,63770.00
07/28/2014 20:30,2,0.250,ACTIVE,216.22,390.44,60.017,1406593804,"274151322000094","019011112586793",36.70,24.50,0,336.34,421.70,9.3,7.0,0.049,148818.0,148818.0,18134,0,0,0,L,1151911521,1,123.14,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406593821,63771.00
07/28/2014 20:30,2,0.412,ACTIVE,216.00,341.45,60.012,1406593804,"274151322000052","019011112586793",27.79,24.30,0,335.14,347.76,11.6,9.3,0.066,209330.4,209330.4,17723,0,0,0,L,1151911521,1,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406593822,63772.00
07/28/2014 20:30,2,0.389,ACTIVE,216.67,340.85,60.012,1406593804,"274151322000085","019011112586793",27.63,23.00,0,336.34,347.46,10.9,8.6,0.057,208403.3,208403.3,17679,0,0,0,L,1151911521,1,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406593823,63773.00
