ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2014 20:30,2,0.393,ACTIVE,216.45,341.15,60.012,1406593804,"274151322000087","019011112586793",27.21,31.50,0,335.74,347.46,10.8,8.5,0.062,198892.6,198892.6,17715,0,0,0,L,1151911521,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406593824,63774.00
07/28/2014 20:30,2,0.359,ACTIVE,215.77,341.15,60.017,1406593804,"274151322000088","019011112586793",27.63,23.30,0,335.44,346.86,10.1,7.8,0.057,202284.0,202284.0,17698,0,0,0,L,1151911521,1,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406593825,63775.00
07/28/2014 20:30,2,0.408,ACTIVE,216.45,339.95,60.012,1406593804,"274151322000095","019011112586793",27.79,22.80,0,335.74,347.46,11.5,9.2,0.066,214517.9,214517.9,17750,0,0,0,L,1151911521,1,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406593826,63776.00
07/28/2014 20:30,2,0.268,ACTIVE,216.90,394.05,60.017,1406593804,"274151322000068","019011112586793",37.07,26.30,0,337.24,423.81,10.1,7.8,0.049,146901.2,146901.2,18191,0,0,0,L,1151911521,1,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406593827,63777.00
07/28/2014 20:30,2,0.389,ACTIVE,216.22,339.95,60.017,1406593804,"274151322000054","019011112586793",27.51,23.50,0,335.14,347.16,10.9,8.6,0.066,206449.3,206449.3,17831,0,0,0,L,1151911521,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406593828,63778.00
07/28/2014 20:45,1,0.134,ACTIVE,213.7,325.92,60.03,1406594705,"033051125000132","019011112586793",35.24,19,0.130,320.43,440.20,4.7,14.2,0.184,32336.900000036,32337.900000036,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406594714,63779.00
07/28/2014 20:45,1,0.148,ACTIVE,213.8,336.69,60.03,1406594705,"033051125000135","019011112586793",31.90,20,0.140,321.54,441.13,4.6,13.3,0.019,30098.799999952,30099.699999988,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406594716,63780.00
07/28/2014 20:45,1,0.169,ACTIVE,213.4,328.78,60.03,1406594705,"033051125000118","019011112586793",37.47,20,0.137,317.55,444.51,6.3,9.4,0.074,40713.699999988,40714.900000036,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406594723,63781.00
07/28/2014 20:45,1,0.177,ACTIVE,213.7,328.67,60.03,1406594705,"033051125000150","019011112586793",37.29,19,0.023,317.64,444.69,6.5,10.6,0.208,39690.6,39692,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406594725,63782.00
07/28/2014 20:45,2,0.273,ACTIVE,215.32,337.84,60.006,1406594705,"274151322000083","019011112586793",26.70,23.00,0,333.93,345.06,7.4,5.2,0.027,208540.4,208540.4,17781,0,0,0,L,1151911521,1,122.46,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406594732,63783.00
07/28/2014 20:45,2,0.287,ACTIVE,216.00,338.74,60.012,1406594705,"274151322000076","019011112586793",27.57,23.30,0,334.84,345.66,8.0,5.8,0.040,216554.5,216554.5,17762,0,0,0,L,1151911521,1,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406594733,63784.00
07/28/2014 20:45,2,0.168,ACTIVE,215.54,372.11,60.012,1406594705,"274151322000094","019011112586793",34.75,24.00,0,336.04,409.68,6.0,3.8,0.031,148819.4,148819.4,18135,0,0,0,L,1151911521,1,122.23,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406594734,63785.00
07/28/2014 20:45,2,0.285,ACTIVE,215.09,339.04,60.012,1406594705,"274151322000052","019011112586793",27.55,23.80,0,333.33,344.76,8.0,5.8,0.027,209332.2,209332.2,17724,0,0,0,L,1151911521,1,122.01,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406594735,63786.00
07/28/2014 20:45,2,0.268,ACTIVE,215.32,338.14,60.001,1406594705,"274151322000085","019011112586793",27.27,22.50,0,334.24,345.06,7.4,5.2,0.035,208405.0,208405.0,17680,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406594736,63787.00
07/28/2014 20:45,2,0.275,ACTIVE,215.32,339.65,60.012,1406594705,"274151322000087","019011112586793",26.52,30.30,0,333.93,345.06,7.4,5.2,0.035,198894.3,198894.3,17716,0,0,0,L,1151911521,1,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406594737,63788.00
07/28/2014 20:45,2,0.250,ACTIVE,214.87,337.84,60.012,1406594705,"274151322000088","019011112586793",26.36,22.80,0,333.63,344.45,6.7,4.5,0.022,202285.6,202285.6,17699,0,0,0,L,1151911521,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406594738,63789.00
07/28/2014 20:45,2,0.277,ACTIVE,215.32,337.84,60.012,1406594705,"274151322000095","019011112586793",27.33,22.30,0,334.24,344.76,7.7,5.5,0.031,214519.7,214519.7,17751,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406594739,63790.00
07/28/2014 20:45,2,0.188,ACTIVE,216.00,381.12,60.012,1406594705,"274151322000068","019011112586793",35.74,25.80,0,337.54,415.09,6.8,4.7,0.022,146902.8,146902.8,18192,0,0,0,L,1151911521,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406594740,63791.00
07/28/2014 20:45,2,0.271,ACTIVE,215.09,338.14,60.012,1406594705,"274151322000054","019011112586793",26.60,23.00,0,333.03,344.76,7.3,5.2,0.031,206451.0,206451.0,17832,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406594740,63792.00
07/28/2014 20:45,1,0.045,ALERT,214.0,318.25,60.03,1406594705,"040051121000097","019011112586793",28.97,20,0.000,316.75,329.32,1.3,0.0,0.000,35670.900000036,35671.600000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406594744,63793.00
07/28/2014 20:45,1,0.137,ALERT,213.6,341.87,60.03,1406594705,"040051121000095","019011112586793",25.68,19,0.000,340.96,355.38,3.5,0.0,0.000,31904.9,31905.3,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406594747,63794.00
07/28/2014 20:45,1,0.085,ALERT,213.6,381.22,60.03,1406594705,"040051121000116","019011112586793",28.63,19,0.000,380.32,396.54,2.4,0.0,0.000,35059.499999999,35059.800000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406594750,63795.00
07/28/2014 20:45,1,0.060,ALERT,213.3,354.08,60.03,1406594705,"040051121000068","019011112586793",25.99,19,0.000,353.46,366.70,1.5,0.0,0.000,32388.9,32389.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406594753,63796.00
07/28/2014 20:45,1,0.052,ALERT,213.6,409.76,60.03,1406594705,"040051121000185","019011112586793",27.58,19,0.000,409.57,426.06,1.4,0.0,0.000,37791.3,37792.1,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406594756,63797.00
07/28/2014 20:45,1,0.017,ALERT,213.7,392.90,60.03,1406594705,"040051121000195","019011112586793",27.73,19,0.000,392.61,407.94,0.4,0.0,0.000,35260.000000001,35260.800000013,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1406594759,63798.00
07/28/2014 21:00,2,0.172,ACTIVE,215.77,338.74,59.996,1406595604,"274151322000083","019011112586793",25.94,22.30,0,334.54,342.65,4.5,2.5,0.004,208541.4,208541.4,17782,0,0,0,L,1151911521,1,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406595639,63799.00
07/28/2014 21:00,2,0.180,ACTIVE,216.22,338.44,59.996,1406595604,"274151322000076","019011112586793",26.80,22.80,0,335.14,342.65,4.8,2.7,0.022,216555.5,216555.5,17763,0,0,0,L,1151911521,1,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406595640,63800.00
07/28/2014 21:00,2,0.102,ACTIVE,215.77,337.84,59.990,1406595604,"274151322000094","019011112586793",30.10,22.80,0,335.74,373.91,3.1,1.1,0.004,148820.0,148820.0,18136,0,0,0,L,1151911521,1,122.68,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406595641,63801.00
07/28/2014 21:00,2,0.188,ACTIVE,215.54,338.74,59.996,1406595604,"274151322000052","019011112586793",26.94,23.00,0,333.93,342.35,5.1,3.0,0.009,209333.3,209333.3,17725,0,0,0,L,1151911521,1,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406595642,63802.00
07/28/2014 21:00,2,0.168,ACTIVE,216.00,337.54,59.990,1406595604,"274151322000085","019011112586793",26.26,22.00,0,335.14,342.65,4.5,2.4,0.013,208406.0,208406.0,17681,0,0,0,L,1151911521,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406595643,63803.00
07/28/2014 21:00,2,0.172,ACTIVE,215.77,338.44,59.985,1406595604,"274151322000087","019011112586793",26.44,29.00,0,334.24,342.65,4.6,2.5,0.009,198895.3,198895.3,17717,0,0,0,L,1151911521,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406595644,63804.00
07/28/2014 21:00,2,0.154,ACTIVE,215.09,337.24,59.996,1406595604,"274151322000088","019011112586793",24.77,22.30,0,333.93,342.35,3.9,1.9,0.009,202286.4,202286.4,17700,0,0,0,L,1151911521,1,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406595645,63805.00
07/28/2014 21:00,2,0.170,ACTIVE,215.54,339.65,59.969,1406595604,"274151322000095","019011112586793",26.08,22.00,0,334.24,342.05,4.5,2.4,0.018,214520.7,214520.7,17752,0,0,0,L,1151911521,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406595646,63806.00
07/28/2014 21:00,2,0.117,ACTIVE,216.22,339.65,59.996,1406595604,"274151322000068","019011112586793",30.16,24.50,0,336.34,383.53,3.6,1.6,0.013,146903.5,146903.5,18193,0,0,0,L,1151911521,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406595646,63807.00
07/28/2014 21:00,2,0.160,ACTIVE,215.77,338.14,59.990,1406595604,"274151322000054","019011112586793",26.88,22.50,0,333.63,342.05,4.4,2.3,0.004,206451.9,206451.9,17833,0,0,0,L,1151911521,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406595647,63808.00
07/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406595604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30099.699999988,30099.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406596465,63809.00
07/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406595604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35059.800000011,35059.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406596465,63810.00
07/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406595604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,32389.7,32389.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406596465,63811.00
07/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406595604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,40714.900000036,40714.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406596465,63812.00
07/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406595604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,39692,39692,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406596465,63813.00
07/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406595604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,37792.1,37792.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406596465,63814.00
07/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406595604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,35260.800000013,35260.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406596465,63815.00
07/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406595604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,35671.600000024,35671.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406596465,63816.00
07/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406595604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31905.3,31905.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406596465,63817.00
07/28/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1406595604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32337.900000036,32337.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406596465,63818.00
07/28/2014 21:15,2,0.078,ALERT,215.77,299.97,60.001,1406596505,"274151322000083","019011112586793",23.66,21.50,0,299.07,341.15,1.9,0.0,0.000,208541.7,208541.7,17783,0,0,0,L,1151911521,1,122.68,124.72,0002,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406596540,63819.00
07/28/2014 21:15,2,0.080,ALERT,216.22,299.67,59.985,1406596505,"274151322000076","019011112586793",24.17,22.00,0,298.47,341.75,2.0,0.0,0.000,216555.9,216555.9,17764,0,0,0,L,1151911521,1,122.91,124.94,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406596542,63820.00
07/28/2014 21:15,2,0.033,ALERT,215.54,311.99,60.033,1406596505,"274151322000094","019011112586793",21.55,21.50,0,297.57,391.34,0.7,0.0,0.000,148820.0,148820.0,18137,0,0,0,L,1151911521,1,122.46,124.72,0002,17,0,0,0,0,0,0,100,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406596543,63821.00
07/28/2014 21:15,2,0.100,ALERT,215.54,299.97,59.953,1406596505,"274151322000052","019011112586793",23.60,22.30,0,298.47,341.75,2.4,0.4,0.000,209333.7,209333.7,17726,0,0,0,L,1151911521,1,122.23,124.72,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406596545,63822.00
07/28/2014 21:15,2,0.078,ALERT,216.00,299.97,59.990,1406596505,"274151322000085","019011112586793",23.99,21.30,0,298.77,341.15,1.9,0.0,0.000,208406.2,208406.2,17682,0,0,0,L,1151911521,1,123.14,124.49,0002,19,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406596547,63823.00
07/28/2014 21:15,2,0.090,ALERT,215.77,299.37,59.996,1406596505,"274151322000087","019011112586793",22.92,27.50,0,297.87,341.45,2.1,0.1,0.000,198895.6,198895.6,17718,0,0,0,L,1151911521,1,122.91,124.49,0002,24,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406596549,63824.00
07/28/2014 21:15,2,0.062,ALERT,215.54,299.97,60.022,1406596505,"274151322000088","019011112586793",22.98,21.30,0,298.47,341.15,1.5,0.0,0.000,202286.5,202286.5,17701,0,0,0,L,1151911521,1,123.14,124.27,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406596551,63825.00
07/28/2014 21:15,2,0.070,ALERT,215.54,300.87,59.996,1406596505,"274151322000095","019011112586793",24.37,21.30,0,299.67,340.85,1.7,0.0,0.000,214521.0,214521.0,17753,0,0,0,L,1151911521,1,122.91,124.27,0002,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406596553,63826.00
07/28/2014 21:15,2,0.051,ALERT,216.22,335.44,59.990,1406596505,"274151322000068","019011112586793",22.98,23.00,0,297.57,389.54,1.2,0.0,0.000,146903.7,146903.7,18194,0,0,0,L,1151911521,1,123.36,124.72,0002,22,0,0,0,0,0,0,103,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406596554,63827.00
07/28/2014 21:15,2,0.074,ALERT,215.54,300.27,59.990,1406596505,"274151322000054","019011112586793",23.89,21.80,0,298.77,340.85,1.8,0.0,0.000,206452.2,206452.2,17834,0,0,0,L,1151911521,1,122.91,124.27,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406596557,63828.00
07/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406596505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,40714.900000036,40714.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406597375,63829.00
07/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406596505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,39692,39692,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406597375,63830.00
07/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406596505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,37792.1,37792.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406597375,63831.00
07/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406596505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,35260.800000013,35260.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406597375,63832.00
07/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406596505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,35671.600000024,35671.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406597375,63833.00
07/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406596505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31905.3,31905.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406597375,63834.00
07/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406596505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32337.900000036,32337.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406597375,63835.00
07/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406596505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30099.699999988,30099.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406597375,63836.00
07/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406596505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35059.800000011,35059.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406597375,63837.00
07/28/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1406596505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,32389.7,32389.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406597375,63838.00
07/28/2014 21:30,2,0.000,ALERT,214.64,298.17,60.001,1406597404,"274151322000083","019011112586793",0.00,19.80,0,296.06,301.77,0.0,0.0,0.000,208541.7,208541.7,17785,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1406597439,63839.00
07/28/2014 21:30,2,0.000,ALERT,215.09,297.26,60.006,1406597404,"274151322000076","019011112586793",0.00,20.00,0,295.76,302.07,0.0,0.0,0.000,216555.9,216555.9,17766,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1406597441,63840.00
07/28/2014 21:30,2,0.000,ALERT,214.87,296.66,60.012,1406597404,"274151322000094","019011112586793",0.00,19.80,0,295.16,380.52,0.0,0.0,0.000,148820.0,148820.0,18139,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,55,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1406597442,63841.00
07/28/2014 21:30,2,0.000,ALERT,214.41,298.17,59.996,1406597404,"274151322000052","019011112586793",0.00,20.30,0,295.46,302.07,0.0,0.0,0.000,209333.8,209333.8,17728,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1406597444,63842.00
07/28/2014 21:30,2,0.000,ALERT,214.64,297.26,60.001,1406597404,"274151322000085","019011112586793",0.00,19.50,0,295.76,301.77,0.0,0.0,0.000,208406.2,208406.2,17684,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1406597446,63843.00
07/28/2014 21:30,2,0.000,ALERT,214.64,296.96,59.996,1406597404,"274151322000087","019011112586793",0.00,25.50,0,294.86,301.17,0.0,0.0,0.000,198895.6,198895.6,17720,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1406597448,63844.00
07/28/2014 21:30,2,0.000,ALERT,214.19,297.57,59.990,1406597404,"274151322000088","019011112586793",0.00,19.80,0,295.46,301.47,0.0,0.0,0.000,202286.5,202286.5,17703,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1406597450,63845.00
07/28/2014 21:30,2,0.000,ALERT,214.64,298.47,60.001,1406597404,"274151322000095","019011112586793",0.00,19.50,0,296.96,302.37,0.0,0.0,0.000,214521.0,214521.0,17755,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1406597452,63846.00
07/28/2014 21:30,2,0.000,ALERT,215.32,296.96,60.001,1406597404,"274151322000068","019011112586793",0.00,21.00,0,295.16,385.63,0.0,0.0,0.000,146903.7,146903.7,18196,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,52,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1406597454,63847.00
07/28/2014 21:30,2,0.000,ALERT,214.41,298.17,59.975,1406597404,"274151322000054","019011112586793",0.00,19.80,0,295.46,301.77,0.0,0.0,0.000,206452.2,206452.2,17836,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1406597456,63848.00
07/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406597404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,35260.800000013,35260.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406598274,63849.00
07/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406597404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,35671.600000024,35671.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406598274,63850.00
07/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406597404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31905.3,31905.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406598274,63851.00
07/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406597404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32337.900000036,32337.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406598274,63852.00
07/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406597404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30099.699999988,30099.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406598274,63853.00
07/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406597404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35059.800000011,35059.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406598274,63854.00
07/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406597404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,32389.7,32389.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406598274,63855.00
07/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406597404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,40714.900000036,40714.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406598274,63856.00
07/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406597404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,39692,39692,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406598274,63857.00
07/28/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1406597404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,37792.1,37792.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406598274,63858.00
07/28/2014 21:45,2,0.000,ALERT,213.96,296.06,60.001,1406598304,"274151322000083","019011112586793",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,208541.7,208541.7,17787,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406598338,63859.00
07/28/2014 21:45,2,0.000,ALERT,214.41,296.06,60.001,1406598304,"274151322000076","019011112586793",0.00,19.00,0,294.56,299.67,0.0,0.0,0.000,216555.9,216555.9,17768,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406598340,63860.00
07/28/2014 21:45,2,0.000,ALERT,213.74,295.76,59.964,1406598304,"274151322000094","019011112586793",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,148820.0,148820.0,18141,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406598342,63861.00
07/28/2014 21:45,2,0.000,ALERT,213.74,296.06,60.001,1406598304,"274151322000052","019011112586793",0.00,19.30,0,294.56,299.67,0.0,0.0,0.000,209333.8,209333.8,17730,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406598344,63862.00
07/28/2014 21:45,2,0.000,ALERT,213.96,296.36,59.975,1406598304,"274151322000085","019011112586793",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,208406.2,208406.2,17686,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406598346,63863.00
07/28/2014 21:45,2,0.000,ALERT,213.96,295.46,59.996,1406598304,"274151322000087","019011112586793",0.00,24.00,0,293.96,298.77,0.0,0.0,0.000,198895.6,198895.6,17722,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406598348,63864.00
07/28/2014 21:45,2,0.000,ALERT,213.29,295.76,59.996,1406598304,"274151322000088","019011112586793",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,202286.5,202286.5,17705,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406598350,63865.00
07/28/2014 21:45,2,0.000,ALERT,213.74,297.26,59.990,1406598304,"274151322000095","019011112586793",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,214521.0,214521.0,17757,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406598352,63866.00
07/28/2014 21:45,2,0.000,ALERT,214.19,295.46,59.996,1406598304,"274151322000068","019011112586793",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,146903.7,146903.7,18198,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406598354,63867.00
07/28/2014 21:45,2,0.000,ALERT,213.74,296.36,59.964,1406598304,"274151322000054","019011112586793",0.00,19.00,0,294.56,299.97,0.0,0.0,0.000,206452.2,206452.2,17838,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406598356,63868.00
07/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406598304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32337.900000036,32337.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406599173,63869.00
07/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406598304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30099.699999988,30099.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406599173,63870.00
07/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406598304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35059.800000011,35059.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406599173,63871.00
07/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406598304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,32389.7,32389.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406599173,63872.00
07/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406598304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,40714.900000036,40714.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406599173,63873.00
07/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406598304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,39692,39692,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406599173,63874.00
07/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406598304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,37792.1,37792.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406599173,63875.00
07/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406598304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,35260.800000013,35260.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406599173,63876.00
07/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406598304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,35671.600000024,35671.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406599173,63877.00
07/28/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1406598304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31905.3,31905.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406599173,63878.00
07/28/2014 22:00,2,0.000,ALERT,214.64,297.87,60.054,1406599204,"274151322000083","019011112586793",0.00,18.00,0,294.26,299.67,0.0,0.0,0.000,208541.7,208541.7,17789,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406599239,63879.00
07/28/2014 22:00,2,0.000,ALERT,214.87,297.26,60.059,1406599204,"274151322000076","019011112586793",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,216555.9,216555.9,17770,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406599241,63880.00
07/28/2014 22:00,2,0.000,ALERT,214.64,296.96,60.054,1406599204,"274151322000094","019011112586793",0.00,17.80,0,293.66,298.77,0.0,0.0,0.000,148820.0,148820.0,18143,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406599242,63881.00
07/28/2014 22:00,2,0.000,ALERT,214.19,297.87,60.059,1406599204,"274151322000052","019011112586793",0.00,18.70,0,293.96,299.67,0.0,0.0,0.000,209333.8,209333.8,17732,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406599244,63882.00
07/28/2014 22:00,2,0.000,ALERT,214.64,297.57,60.075,1406599204,"274151322000085","019011112586793",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,208406.2,208406.2,17688,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406599246,63883.00
07/28/2014 22:00,2,0.000,ALERT,214.41,296.66,60.049,1406599204,"274151322000087","019011112586793",0.00,23.00,0,293.36,298.77,0.0,0.0,0.000,198895.6,198895.6,17724,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406599248,63884.00
07/28/2014 22:00,2,0.000,ALERT,213.96,296.96,60.043,1406599204,"274151322000088","019011112586793",0.00,18.00,0,293.96,299.07,0.0,0.0,0.000,202286.5,202286.5,17707,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406599250,63885.00
07/28/2014 22:00,2,0.000,ALERT,214.41,298.47,60.054,1406599204,"274151322000095","019011112586793",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,214521.0,214521.0,17759,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406599252,63886.00
07/28/2014 22:00,2,0.000,ALERT,215.09,296.96,60.059,1406599204,"274151322000068","019011112586793",0.00,19.00,0,293.66,298.47,0.0,0.0,0.000,146903.7,146903.7,18200,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406599254,63887.00
07/28/2014 22:00,2,0.000,ALERT,214.19,297.26,60.059,1406599204,"274151322000054","019011112586793",0.00,18.30,0,293.96,299.67,0.0,0.0,0.000,206452.2,206452.2,17840,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406599255,63888.00
07/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406599204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,32389.7,32389.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406600073,63889.00
07/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406599204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,40714.900000036,40714.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406600073,63890.00
07/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406599204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,39692,39692,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406600073,63891.00
07/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406599204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,37792.1,37792.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406600073,63892.00
07/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406599204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,35260.800000013,35260.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406600073,63893.00
07/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406599204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,35671.600000024,35671.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406600073,63894.00
07/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406599204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31905.3,31905.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406600073,63895.00
07/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406599204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32337.900000036,32337.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406600073,63896.00
07/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406599204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30099.699999988,30099.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406600073,63897.00
07/28/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1406599204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35059.800000011,35059.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406600073,63898.00
07/28/2014 22:15,2,0.000,ALERT,215.09,298.47,59.980,1406600104,"274151322000083","019011112586793",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,208541.7,208541.7,17791,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406600139,63899.00
07/28/2014 22:15,2,0.000,ALERT,215.77,299.07,60.017,1406600104,"274151322000076","019011112586793",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,216555.9,216555.9,17772,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406600141,63900.00
07/28/2014 22:15,2,0.000,ALERT,215.32,297.87,60.012,1406600104,"274151322000094","019011112586793",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,148820.0,148820.0,18145,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406600143,63901.00
07/28/2014 22:15,2,0.000,ALERT,214.87,298.17,60.012,1406600104,"274151322000052","019011112586793",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,209333.8,209333.8,17734,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406600145,63902.00
07/28/2014 22:15,2,0.000,ALERT,215.32,298.77,60.033,1406600104,"274151322000085","019011112586793",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,208406.2,208406.2,17690,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406600147,63903.00
07/28/2014 22:15,2,0.000,ALERT,215.09,297.26,60.017,1406600104,"274151322000087","019011112586793",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,198895.6,198895.6,17726,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406600149,63904.00
07/28/2014 22:15,2,0.000,ALERT,214.87,298.47,60.017,1406600104,"274151322000088","019011112586793",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,202286.5,202286.5,17709,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406600151,63905.00
07/28/2014 22:15,2,0.000,ALERT,215.32,299.37,59.996,1406600104,"274151322000095","019011112586793",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,214521.0,214521.0,17761,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406600153,63906.00
07/28/2014 22:15,2,0.000,ALERT,215.77,297.87,59.990,1406600104,"274151322000068","019011112586793",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,146903.7,146903.7,18202,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406600155,63907.00
07/28/2014 22:15,2,0.000,ALERT,215.09,298.77,60.012,1406600104,"274151322000054","019011112586793",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,206452.2,206452.2,17842,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406600156,63908.00
07/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406600104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,37792.1,37792.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406600974,63909.00
07/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406600104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,35260.800000013,35260.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406600974,63910.00
07/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406600104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,35671.600000024,35671.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406600974,63911.00
07/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406600104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31905.3,31905.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406600974,63912.00
07/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406600104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32337.900000036,32337.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406600974,63913.00
07/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406600104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30099.699999988,30099.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406600974,63914.00
07/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406600104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35059.800000011,35059.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406600974,63915.00
07/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406600104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,32389.7,32389.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406600974,63916.00
07/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406600104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,40714.900000036,40714.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406600974,63917.00
07/28/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1406600104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,39692,39692,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406600974,63918.00
07/28/2014 22:30,2,0.000,ALERT,215.77,299.67,60.017,1406601004,"274151322000083","019011112586793",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,208541.7,208541.7,17793,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406601039,63919.00
07/28/2014 22:30,2,0.000,ALERT,216.67,299.67,60.054,1406601004,"274151322000076","019011112586793",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,216555.9,216555.9,17774,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406601041,63920.00
07/28/2014 22:30,2,0.000,ALERT,215.77,299.07,60.038,1406601004,"274151322000094","019011112586793",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,148820.0,148820.0,18147,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406601043,63921.00
07/28/2014 22:30,2,0.000,ALERT,215.77,299.67,60.043,1406601004,"274151322000052","019011112586793",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,209333.8,209333.8,17736,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406601044,63922.00
07/28/2014 22:30,2,0.000,ALERT,216.00,299.37,60.038,1406601004,"274151322000085","019011112586793",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,208406.2,208406.2,17692,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406601046,63923.00
07/28/2014 22:30,2,0.000,ALERT,216.00,299.07,60.038,1406601004,"274151322000087","019011112586793",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,198895.6,198895.6,17728,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406601048,63924.00
07/28/2014 22:30,2,0.000,ALERT,215.32,299.67,60.043,1406601004,"274151322000088","019011112586793",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,202286.5,202286.5,17711,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406601050,63925.00
07/28/2014 22:30,2,0.000,ALERT,215.77,300.27,60.017,1406601004,"274151322000095","019011112586793",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,214521.0,214521.0,17763,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406601052,63926.00
07/28/2014 22:30,2,0.000,ALERT,216.67,298.77,60.038,1406601004,"274151322000068","019011112586793",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,146903.7,146903.7,18204,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406601054,63927.00
