ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/28/2014 22:30,2,0.000,ALERT,215.54,299.67,60.038,1406601004,"274151322000054","019011112586793",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,206452.2,206452.2,17844,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406601056,63928.00
07/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406601004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31905.3,31905.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406601873,63929.00
07/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406601004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32337.900000036,32337.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406601873,63930.00
07/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406601004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30099.699999988,30099.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406601873,63931.00
07/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406601004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35059.800000011,35059.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406601873,63932.00
07/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406601004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,32389.7,32389.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406601873,63933.00
07/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406601004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,40714.900000036,40714.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406601873,63934.00
07/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406601004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,39692,39692,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406601873,63935.00
07/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406601004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,37792.1,37792.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406601873,63936.00
07/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406601004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,35260.800000013,35260.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406601873,63937.00
07/28/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1406601004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,35671.600000024,35671.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406601874,63938.00
07/28/2014 22:45,2,0.000,ALERT,212.38,294.86,60.038,1406601904,"274151322000083","019011112586793",0.00,17.00,0,286.44,302.07,0.0,0.0,0.000,208541.7,208541.7,17795,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406601939,63939.00
07/28/2014 22:45,2,0.000,ALERT,212.83,295.16,60.033,1406601904,"274151322000076","019011112586793",0.00,17.30,0,285.84,301.77,0.0,0.0,0.000,216555.9,216555.9,17776,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406601941,63940.00
07/28/2014 22:45,2,0.000,ALERT,212.61,294.26,60.028,1406601904,"274151322000094","019011112586793",0.00,16.70,0,285.54,301.17,0.0,0.0,0.000,148820.0,148820.0,18149,0,0,0,L,1151911521,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406601943,63941.00
07/28/2014 22:45,2,0.000,ALERT,212.38,294.56,60.028,1406601904,"274151322000052","019011112586793",0.00,17.30,0,286.14,302.07,0.0,0.0,0.000,209333.8,209333.8,17738,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406601944,63942.00
07/28/2014 22:45,2,0.000,ALERT,212.61,295.16,60.028,1406601904,"274151322000085","019011112586793",0.00,17.30,0,286.14,301.77,0.0,0.0,0.000,208406.2,208406.2,17694,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406601946,63943.00
07/28/2014 22:45,2,0.000,ALERT,212.61,293.96,60.028,1406601904,"274151322000087","019011112586793",0.00,20.70,0,285.54,301.17,0.0,0.0,0.000,198895.6,198895.6,17730,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406601948,63944.00
07/28/2014 22:45,2,0.000,ALERT,212.16,294.56,60.028,1406601904,"274151322000088","019011112586793",0.00,17.50,0,286.44,301.47,0.0,0.0,0.000,202286.5,202286.5,17713,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406601950,63945.00
07/28/2014 22:45,2,0.000,ALERT,212.38,296.06,60.033,1406601904,"274151322000095","019011112586793",0.00,16.70,0,287.35,302.37,0.0,0.0,0.000,214521.0,214521.0,17765,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406601952,63946.00
07/28/2014 22:45,2,0.000,ALERT,213.29,293.96,60.033,1406601904,"274151322000068","019011112586793",0.00,17.80,0,285.54,300.87,0.0,0.0,0.000,146903.7,146903.7,18206,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406601954,63947.00
07/28/2014 22:45,2,0.000,ALERT,212.61,294.86,60.028,1406601904,"274151322000054","019011112586793",0.00,17.50,0,286.44,302.07,0.0,0.0,0.000,206452.2,206452.2,17846,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406601956,63948.00
07/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406601904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35059.800000011,35059.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406602773,63949.00
07/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406601904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,32389.7,32389.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406602773,63950.00
07/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406601904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,40714.900000036,40714.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406602773,63951.00
07/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406601904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,39692,39692,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406602773,63952.00
07/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406601904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,37792.1,37792.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406602773,63953.00
07/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406601904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,35260.800000013,35260.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406602773,63954.00
07/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406601904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,35671.600000024,35671.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406602773,63955.00
07/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406601904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31905.3,31905.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406602773,63956.00
07/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406601904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32337.900000036,32337.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406602773,63957.00
07/28/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1406601904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30099.699999988,30099.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406602773,63958.00
07/28/2014 23:00,2,0.000,ALERT,214.87,298.47,60.017,1406602804,"274151322000083","019011112586793",0.00,17.00,0,293.96,299.97,0.0,0.0,0.000,208541.7,208541.7,17797,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406602838,63959.00
07/28/2014 23:00,2,0.000,ALERT,215.54,298.17,60.033,1406602804,"274151322000076","019011112586793",0.00,17.00,0,293.66,299.97,0.0,0.0,0.000,216555.9,216555.9,17778,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406602840,63960.00
07/28/2014 23:00,2,0.000,ALERT,214.87,297.57,60.017,1406602804,"274151322000094","019011112586793",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,148820.0,148820.0,18151,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406602842,63961.00
07/28/2014 23:00,2,0.000,ALERT,214.41,298.17,60.017,1406602804,"274151322000052","019011112586793",0.00,17.30,0,293.66,299.97,0.0,0.0,0.000,209333.8,209333.8,17740,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406602844,63962.00
07/28/2014 23:00,2,0.000,ALERT,214.87,298.17,59.996,1406602804,"274151322000085","019011112586793",0.00,17.00,0,293.96,299.67,0.0,0.0,0.000,208406.2,208406.2,17696,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406602846,63963.00
07/28/2014 23:00,2,0.000,ALERT,214.87,297.87,60.017,1406602804,"274151322000087","019011112586793",0.00,20.00,0,293.06,299.07,0.0,0.0,0.000,198895.6,198895.6,17732,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406602848,63964.00
07/28/2014 23:00,2,0.000,ALERT,214.41,298.17,60.033,1406602804,"274151322000088","019011112586793",0.00,17.30,0,293.66,299.37,0.0,0.0,0.000,202286.5,202286.5,17715,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406602850,63965.00
07/28/2014 23:00,2,0.000,ALERT,214.87,299.37,60.017,1406602804,"274151322000095","019011112586793",0.00,16.30,0,294.56,300.57,0.0,0.0,0.000,214521.0,214521.0,17767,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406602852,63966.00
07/28/2014 23:00,2,0.000,ALERT,215.54,297.57,60.017,1406602804,"274151322000068","019011112586793",0.00,17.50,0,293.06,298.77,0.0,0.0,0.000,146903.7,146903.7,18208,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406602853,63967.00
07/28/2014 23:00,2,0.000,ALERT,214.64,298.47,60.017,1406602804,"274151322000054","019011112586793",0.00,17.30,0,293.66,299.97,0.0,0.0,0.000,206452.2,206452.2,17848,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406602855,63968.00
07/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406602804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,39692,39692,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406603672,63969.00
07/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406602804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,37792.1,37792.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406603672,63970.00
07/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406602804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,35260.800000013,35260.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406603672,63971.00
07/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406602804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,35671.600000024,35671.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406603672,63972.00
07/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406602804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31905.3,31905.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406603672,63973.00
07/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406602804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32337.900000036,32337.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406603672,63974.00
07/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406602804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30099.699999988,30099.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406603672,63975.00
07/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406602804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35059.800000011,35059.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406603672,63976.00
07/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406602804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,32389.7,32389.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406603672,63977.00
07/28/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1406602804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,40714.900000036,40714.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406603672,63978.00
07/28/2014 23:15,2,0.000,ALERT,215.32,299.97,60.017,1406603704,"274151322000083","019011112586793",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,208541.7,208541.7,17799,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406603738,63979.00
07/28/2014 23:15,2,0.000,ALERT,215.77,299.37,60.017,1406603704,"274151322000076","019011112586793",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,216555.9,216555.9,17780,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406603740,63980.00
07/28/2014 23:15,2,0.000,ALERT,215.54,299.07,60.017,1406603704,"274151322000094","019011112586793",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,148820.0,148820.0,18153,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406603742,63981.00
07/28/2014 23:15,2,0.000,ALERT,215.32,299.37,60.043,1406603704,"274151322000052","019011112586793",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,209333.8,209333.8,17742,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406603744,63982.00
07/28/2014 23:15,2,0.000,ALERT,215.32,299.67,60.028,1406603704,"274151322000085","019011112586793",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,208406.2,208406.2,17698,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406603746,63983.00
07/28/2014 23:15,2,0.000,ALERT,215.54,298.77,60.043,1406603704,"274151322000087","019011112586793",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,198895.6,198895.6,17734,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406603748,63984.00
07/28/2014 23:15,2,0.000,ALERT,215.09,299.07,60.017,1406603704,"274151322000088","019011112586793",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,202286.5,202286.5,17717,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406603750,63985.00
07/28/2014 23:15,2,0.000,ALERT,215.54,300.27,60.017,1406603704,"274151322000095","019011112586793",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,214521.0,214521.0,17769,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406603751,63986.00
07/28/2014 23:15,2,0.000,ALERT,216.00,298.47,60.017,1406603704,"274151322000068","019011112586793",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,146903.7,146903.7,18210,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406603753,63987.00
07/28/2014 23:15,2,0.000,ALERT,215.09,299.67,60.017,1406603704,"274151322000054","019011112586793",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,206452.2,206452.2,17850,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406603755,63988.00
07/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406603704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,35671.600000024,35671.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406604572,63989.00
07/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406603704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31905.3,31905.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406604572,63990.00
07/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406603704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32337.900000036,32337.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406604572,63991.00
07/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406603704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30099.699999988,30099.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406604572,63992.00
07/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406603704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35059.800000011,35059.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406604572,63993.00
07/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406603704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,32389.7,32389.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406604572,63994.00
07/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406603704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,40714.900000036,40714.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406604572,63995.00
07/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406603704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,39692,39692,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406604572,63996.00
07/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406603704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,37792.1,37792.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406604572,63997.00
07/28/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1406603704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,35260.800000013,35260.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406604572,63998.00
07/28/2014 23:30,2,0.000,ALERT,214.87,299.67,60.038,1406604604,"274151322000083","019011112586793",0.00,16.70,0,296.66,302.68,0.0,0.0,0.000,208541.7,208541.7,17801,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406604639,63999.00
07/28/2014 23:30,2,0.000,ALERT,215.54,298.77,60.038,1406604604,"274151322000076","019011112586793",0.00,16.70,0,296.36,302.68,0.0,0.0,0.000,216555.9,216555.9,17782,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406604640,64000.00
07/28/2014 23:30,2,0.000,ALERT,214.87,298.47,60.033,1406604604,"274151322000094","019011112586793",0.00,16.00,0,296.06,301.47,0.0,0.0,0.000,148820.0,148820.0,18155,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406604642,64001.00
07/28/2014 23:30,2,0.000,ALERT,214.64,299.97,60.033,1406604604,"274151322000052","019011112586793",0.00,17.00,0,296.06,302.68,0.0,0.0,0.000,209333.8,209333.8,17744,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406604644,64002.00
07/28/2014 23:30,2,0.000,ALERT,215.09,299.07,60.038,1406604604,"274151322000085","019011112586793",0.00,16.70,0,296.36,302.37,0.0,0.0,0.000,208406.2,208406.2,17700,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406604646,64003.00
07/28/2014 23:30,2,0.000,ALERT,214.87,298.47,60.038,1406604604,"274151322000087","019011112586793",0.00,19.00,0,295.76,301.77,0.0,0.0,0.000,198895.6,198895.6,17736,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406604648,64004.00
07/28/2014 23:30,2,0.000,ALERT,214.19,299.07,60.043,1406604604,"274151322000088","019011112586793",0.00,17.00,0,296.36,302.07,0.0,0.0,0.000,202286.5,202286.5,17719,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406604650,64005.00
07/28/2014 23:30,2,0.000,ALERT,214.87,299.97,60.038,1406604604,"274151322000095","019011112586793",0.00,16.00,0,297.26,303.28,0.0,0.0,0.000,214521.0,214521.0,17771,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406604652,64006.00
07/28/2014 23:30,2,0.000,ALERT,215.54,298.47,60.038,1406604604,"274151322000068","019011112586793",0.00,17.30,0,295.76,301.47,0.0,0.0,0.000,146903.7,146903.7,18212,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406604654,64007.00
07/28/2014 23:30,2,0.000,ALERT,214.87,299.67,60.038,1406604604,"274151322000054","019011112586793",0.00,17.00,0,296.36,302.68,0.0,0.0,0.000,206452.2,206452.2,17852,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406604656,64008.00
07/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406604604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30099.699999988,30099.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406605474,64009.00
07/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406604604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35059.800000011,35059.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406605474,64010.00
07/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406604604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,32389.7,32389.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406605474,64011.00
07/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406604604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,40714.900000036,40714.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406605474,64012.00
07/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406604604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,39692,39692,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406605474,64013.00
07/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406604604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,37792.1,37792.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406605474,64014.00
07/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406604604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,35260.800000013,35260.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406605474,64015.00
07/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406604604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,35671.600000024,35671.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406605474,64016.00
07/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406604604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31905.3,31905.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406605474,64017.00
07/28/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1406604604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32337.900000036,32337.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406605474,64018.00
07/28/2014 23:45,2,0.000,ALERT,214.41,298.77,60.028,1406605504,"274151322000083","019011112586793",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,208541.7,208541.7,17803,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1406605539,64019.00
07/28/2014 23:45,2,0.000,ALERT,214.87,298.17,60.038,1406605504,"274151322000076","019011112586793",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,216555.9,216555.9,17784,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406605540,64020.00
07/28/2014 23:45,2,0.000,ALERT,214.64,297.57,60.033,1406605504,"274151322000094","019011112586793",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,148820.0,148820.0,18157,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406605542,64021.00
07/28/2014 23:45,2,0.000,ALERT,214.19,298.77,60.033,1406605504,"274151322000052","019011112586793",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,209333.8,209333.8,17746,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406605544,64022.00
07/28/2014 23:45,2,0.000,ALERT,214.64,298.17,60.033,1406605504,"274151322000085","019011112586793",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,208406.2,208406.2,17702,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406605546,64023.00
07/28/2014 23:45,2,0.000,ALERT,214.41,297.87,60.033,1406605504,"274151322000087","019011112586793",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,198895.6,198895.6,17738,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406605548,64024.00
07/28/2014 23:45,2,0.000,ALERT,213.96,298.47,60.065,1406605504,"274151322000088","019011112586793",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,202286.5,202286.5,17721,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406605550,64025.00
07/28/2014 23:45,2,0.000,ALERT,214.64,299.07,60.033,1406605504,"274151322000095","019011112586793",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,214521.0,214521.0,17773,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406605552,64026.00
07/28/2014 23:45,2,0.000,ALERT,215.09,297.57,60.038,1406605504,"274151322000068","019011112586793",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,146903.7,146903.7,18214,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406605554,64027.00
07/28/2014 23:45,2,0.000,ALERT,214.41,298.77,60.033,1406605504,"274151322000054","019011112586793",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,206452.2,206452.2,17854,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1406605555,64028.00
07/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406605504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,40714.900000036,40714.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406606373,64029.00
07/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406605504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,39692,39692,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406606373,64030.00
07/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406605504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,37792.1,37792.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406606373,64031.00
07/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406605504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,35260.800000013,35260.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406606373,64032.00
07/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406605504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,35671.600000024,35671.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406606373,64033.00
07/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406605504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,31905.3,31905.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406606373,64034.00
07/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406605504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,32337.900000036,32337.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406606373,64035.00
07/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406605504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,30099.699999988,30099.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406606373,64036.00
07/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406605504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,35059.800000011,35059.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406606373,64037.00
07/28/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1406605504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,32389.7,32389.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1406606373,64038.00
